Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.34
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,60.3
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.34
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.41
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,76.43
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,64.98
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.73
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
924001,WASHINGTON SQUARE,2024-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.46
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.24
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,62.8
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.65
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.04
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,78.79
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,70.75
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,67.7
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
924001,WASHINGTON SQUARE,2024-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.14
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.33
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.33
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.49
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.36
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.17
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.22
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,52.5
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,77.8
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,74.75
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.08
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
924001,WASHINGTON SQUARE,2024-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.89
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.16
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.6
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,62.1
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.78
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,81.12
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.09
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
924001,WASHINGTON SQUARE,2024-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.22
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.34
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,63.2
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.83
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,84.21
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,74.81
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,65.36
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
924001,WASHINGTON SQUARE,2024-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.69
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.97
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.85
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,74.7
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.4
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.65
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.69
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.83
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.9
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.76
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,transformer,,Temperature,C,27.7
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,95.36
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,81.67
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.62
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
924001,WASHINGTON SQUARE,2024-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.6
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.84
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.88
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,76.1
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.5
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.08
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.2
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.88
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,91.76
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,81.01
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
924001,WASHINGTON SQUARE,2024-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.91
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.06
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.2
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.21
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.96
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,79.5
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.3
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.91
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,96.29
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,86.93
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.08
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,179.2
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
924001,WASHINGTON SQUARE,2024-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.21
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.67
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.14
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.27
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.65
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.2
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,90.9
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,175.8
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.9
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.78
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,transformer,,Temperature,C,28.2
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,95.62
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,91.02
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,79.7
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
924001,WASHINGTON SQUARE,2024-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.08
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.32
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.92
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.95
