Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.98
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.02
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,119.0
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.9
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,218.5
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.84
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.97
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,68.6
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,transformer,,Temperature,C,28.4
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,102.16
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,103.54
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,74.22
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,205.8
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.7
924001,WASHINGTON SQUARE,2024-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.45
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.47
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.97
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,67.1
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.8
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.01
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.14
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.53
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,83.5
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.1
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.4
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.14
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,101.92
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,97.16
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,80.66
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.3
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
924001,WASHINGTON SQUARE,2024-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.8
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.99
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.78
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.2
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.7
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.66
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.03
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.03
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,82.1
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,186.5
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.94
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.99
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,79.4
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,transformer,,Temperature,C,28.6
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,110.88
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,99.27
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,92.74
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.0
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
924001,WASHINGTON SQUARE,2024-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,3.1
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.36
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.88
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.44
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.37
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,80.1
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,193.9
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.6
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.46
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.63
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.91
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,90.2
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,196.6
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.79
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.8
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,transformer,,Temperature,C,28.6
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,119.63
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,104.93
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,90.39
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,195.5
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.5
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
924001,WASHINGTON SQUARE,2024-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.53
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.72
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.4
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.48
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,86.7
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,204.8
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.6
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.8
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.69
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.11
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.28
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,88.4
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.1
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.02
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,69.7
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,transformer,,Temperature,C,28.7
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,119.74
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,105.16
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,96.01
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,188.1
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.9
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.9
924001,WASHINGTON SQUARE,2024-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.89
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.56
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.49
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,88.1
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.2
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.2
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.62
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.61
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,84.7
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.4
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.3
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.38
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.72
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,74.7
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.6
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,transformer,,Temperature,C,28.8
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,113.71
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,106.12
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,114.85
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.7
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.0
924001,WASHINGTON SQUARE,2024-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.48
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.3
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.96
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,82.0
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.4
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.4
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.79
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.59
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.38
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,95.2
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.9
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.99
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,transformer,,Temperature,C,28.9
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,107.59
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,95.61
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,95.06
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,183.5
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.1
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
924001,WASHINGTON SQUARE,2024-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.06
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.55
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.29
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,88.3
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,191.9
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.7
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.15
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.93
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.49
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,85.6
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.4
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,195.8
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.82
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.25
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,transformer,,Temperature,C,29.0
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,123.71
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,100.91
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,98.21
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,201.8
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,505.5
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
924001,WASHINGTON SQUARE,2024-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,49.79
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.98
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.1
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,89.7
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.4
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.18
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,58.26
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.53
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,97.2
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,218.6
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,237.6
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,189.7
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.94
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,71.1
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.2
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,transformer,,Temperature,C,29.1
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,141.12
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,111.77
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,110.5
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,215.9
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,569.6
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.6
924001,WASHINGTON SQUARE,2024-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,51.88
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.48
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.24
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,209.3
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.8
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.67
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,66.99
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.72
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,125.8
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,269.4
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.4
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.43
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,62.9
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,transformer,,Temperature,C,29.2
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
