Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,126.32
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,119.53
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,114.72
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,190.4
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,509.9
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.5
924001,WASHINGTON SQUARE,2024-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,53.87
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.03
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.74
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,79.4
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,218.3
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,195.9
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,210.2
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.44
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.83
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.53
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,106.1
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.4
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,238.8
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.3
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.62
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,63.8
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.9
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,transformer,,Temperature,C,29.2
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,128.34
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,126.16
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,115.24
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,196.2
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,520.5
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.4
924001,WASHINGTON SQUARE,2024-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.51
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.15
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.3
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,70.4
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,202.7
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,184.5
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.8
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.93
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.19
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,96.7
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.6
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,223.5
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.35
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,80.7
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.7
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,127.09
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,121.32
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,119.88
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,188.9
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,516.4
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.8
924001,WASHINGTON SQUARE,2024-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,61.83
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.19
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.09
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,102.3
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,251.6
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,195.6
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.41
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.71
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.02
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,79.0
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.4
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.1
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.25
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,97.2
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.2
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,148.61
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,111.1
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,95.38
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,259.8
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,603.6
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
924001,WASHINGTON SQUARE,2024-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,62.94
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.13
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.61
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,113.5
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,254.6
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.3
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.99
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.37
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.04
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,84.9
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.0
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.3
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.2
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.29
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,87.8
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.1
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,152.3
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,105.13
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,95.89
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,266.2
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,616.5
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.9
924001,WASHINGTON SQUARE,2024-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.26
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.89
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,63.93
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,188.9
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,259.5
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.22
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.52
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.21
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,86.8
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.9
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,212.9
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.9
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.31
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,87.2
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.9
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,137.26
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,121.99
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,141.04
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,189.3
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,555.5
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,491.6
924001,WASHINGTON SQUARE,2024-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.9
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,52.42
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.94
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,58.93
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,76.1
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,214.4
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,191.1
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,239.0
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.21
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.37
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.74
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,88.5
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,208.8
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.7
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.72
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,81.0
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.1
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,143.94
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,123.24
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,120.65
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,585.7
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.9
924001,WASHINGTON SQUARE,2024-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.2
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,49.77
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.29
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.65
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,75.7
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.4
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,171.3
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,181.6
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.74
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.5
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.47
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,207.7
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,205.6
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.31
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.52
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.5
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,82.7
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.9
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,145.07
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,122.53
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,108.9
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,226.1
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.7
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,495.2
924001,WASHINGTON SQUARE,2024-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,53.96
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.5
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.23
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,90.5
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,221.2
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,192.2
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.9
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.68
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,62.4
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.2
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,128.1
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,254.3
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.58
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,119.1
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,208.9
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,144.49
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,133.18
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,103.86
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,247.1
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,586.8
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,538.2
924001,WASHINGTON SQUARE,2024-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.1
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,63.11
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.23
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.79
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,107.2
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,256.1
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,191.5
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.3
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.14
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,65.56
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.3
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,139.5
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.7
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,266.6
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.7
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.56
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,110.5
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,201.5
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,156.95
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,137.76
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,96.72
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,283.1
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,636.6
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,558.0
924001,WASHINGTON SQUARE,2024-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,62.18
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.78
