Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.71
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,98.1
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,250.7
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,180.8
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.4
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.53
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,69.15
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.47
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,133.5
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.1
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,278.6
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.22
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.79
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,109.0
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.6
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,transformer,,Temperature,C,29.2
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,154.2
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,138.52
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,110.33
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,244.8
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,621.1
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.7
924001,WASHINGTON SQUARE,2024-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,73.25
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.08
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.72
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,138.7
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,293.4
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,173.4
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.0
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.87
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,77.36
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.87
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,150.1
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,205.1
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,310.8
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.7
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,110.4
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,196.3
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,transformer,,Temperature,C,29.1
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,172.9
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,144.3
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,101.87
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,299.5
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,693.0
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,578.3
924001,WASHINGTON SQUARE,2024-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,58.27
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.14
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.98
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,102.1
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,237.1
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,178.3
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.3
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,61.89
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,83.59
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.18
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,164.3
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,250.1
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,336.6
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.7
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,55.74
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.27
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,132.4
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,224.4
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,transformer,,Temperature,C,29.0
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,176.02
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,160.22
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,326.1
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,708.3
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,642.6
924001,WASHINGTON SQUARE,2024-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,59.21
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.23
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.87
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,94.3
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,238.8
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,202.0
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.1
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,63.47
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.63
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,98.1
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,221.9
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,256.1
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.6
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.46
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,115.7
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,211.4
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,transformer,,Temperature,C,28.9
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,167.0
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,143.93
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,110.15
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,266.2
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,670.8
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,576.3
924001,WASHINGTON SQUARE,2024-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,54.88
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.13
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.72
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,222.0
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.0
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.8
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.07
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,70.98
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.1
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,119.2
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.2
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,285.7
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,204.6
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.92
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.74
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,93.4
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.1
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,transformer,,Temperature,C,28.8
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,148.2
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,144.06
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.07
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,221.7
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,596.9
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,577.8
924001,WASHINGTON SQUARE,2024-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.15
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,51.8
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.57
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.4
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.8
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,207.9
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.0
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.87
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,76.24
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.82
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,135.1
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,212.8
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,305.8
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.3
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.42
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.04
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.36
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,103.6
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,206.6
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,transformer,,Temperature,C,28.6
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,154.79
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,155.29
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,121.07
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,234.2
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,621.8
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,621.9
924001,WASHINGTON SQUARE,2024-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,487.7
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,57.59
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,62.78
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.81
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,74.2
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,233.0
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,252.5
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.4
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.24
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,82.87
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.72
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,153.1
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.4
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,333.0
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,217.5
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.84
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,104.5
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,209.1
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,155.19
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,170.49
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,136.54
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,225.4
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,625.2
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,683.6
924001,WASHINGTON SQUARE,2024-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,551.0
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,74.18
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,59.18
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.71
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,299.4
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,238.6
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,217.0
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.33
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,65.12
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.44
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,89.5
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,216.7
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,262.9
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,219.4
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.72
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.42
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,103.8
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,205.2
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,transformer,,Temperature,C,28.3
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,178.48
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,149.11
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,139.83
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,229.0
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,719.4
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,599.0
924001,WASHINGTON SQUARE,2024-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.7
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,80.41
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,53.69
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,57.34
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,122.6
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,324.0
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,216.8
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,231.5
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.04
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,70.93
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.15
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,120.2
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,219.5
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,287.9
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.1
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.75
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.04
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,110.0
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,202.0
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,184.36
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,153.97
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,124.07
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,275.2
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,744.3
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,621.1
924001,WASHINGTON SQUARE,2024-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.6
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,78.54
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,59.23
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,58.88
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,105.4
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,316.7
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,238.5
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,237.1
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.76
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,64.51
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.43
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,115.3
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,260.4
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.2
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.96
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.92
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,126.4
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,206.9
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
