Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,170.6
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,147.87
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,120.12
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,247.2
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,688.6
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,595.3
924001,WASHINGTON SQUARE,2024-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.5
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,74.89
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,59.81
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,59.61
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,92.1
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,302.3
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,241.1
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,241.2
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.2
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.58
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.66
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,98.5
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.6
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,242.5
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,220.0
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.4
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.16
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,115.0
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,208.2
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,transformer,,Temperature,C,27.9
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,173.79
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,148.78
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,223.4
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,700.7
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,599.3
924001,WASHINGTON SQUARE,2024-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,549.8
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,69.85
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.71
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.28
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,98.1
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,282.2
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,198.7
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,223.6
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,56.37
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.49
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.26
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,97.6
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,229.1
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,246.9
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,198.8
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,59.07
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,146.3
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,239.0
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,transformer,,Temperature,C,27.7
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,185.41
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,142.42
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,124.47
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,279.5
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,748.6
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,576.1
924001,WASHINGTON SQUARE,2024-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.7
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,73.56
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.01
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,64.89
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,116.7
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,297.8
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,187.2
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,264.1
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.55
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,62.34
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.51
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,105.5
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.5
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,254.0
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.28
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.61
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,142.2
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,173.62
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,132.99
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,131.29
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,236.8
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,702.6
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,539.2
924001,WASHINGTON SQUARE,2024-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.1
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,66.74
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,60.94
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,59.79
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,79.2
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,270.7
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,247.3
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,243.4
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.58
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,60.79
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.62
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,92.9
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.2
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,247.5
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,232.5
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,61.52
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.19
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,152.7
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,249.2
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,175.13
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,150.13
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,138.29
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,213.4
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,708.7
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,607.3
924001,WASHINGTON SQUARE,2024-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,560.7
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,66.34
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.92
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,52.5
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,96.4
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,268.9
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,188.0
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,212.6
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.98
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,63.36
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.57
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,98.7
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,257.8
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.5
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,63.58
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.08
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.04
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,154.5
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,257.1
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,178.05
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,135.58
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,125.41
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,249.7
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,719.6
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,548.9
924001,WASHINGTON SQUARE,2024-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.1
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,67.52
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.65
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.27
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,95.9
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,272.6
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,192.4
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.34
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,67.54
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.11
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,99.9
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.4
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,274.2
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,191.2
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.57
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,139.6
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,240.4
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,179.6
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,142.17
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,121.58
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,260.1
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,724.0
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,573.5
924001,WASHINGTON SQUARE,2024-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.7
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,62.32
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,51.94
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.91
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,251.4
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,211.8
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,221.7
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.31
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.44
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.99
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,195.2
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,221.9
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,217.5
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,59.65
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,150.9
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,240.1
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,transformer,,Temperature,C,26.9
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,170.48
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,130.74
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,130.17
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,228.3
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,686.2
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,526.5
924001,WASHINGTON SQUARE,2024-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,526.7
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,59.58
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.31
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.79
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,78.9
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,242.9
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,191.5
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,240.9
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.52
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.55
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.85
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,76.6
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,210.3
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,213.8
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,55.74
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,133.4
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,225.0
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,transformer,,Temperature,C,26.7
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,159.15
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,121.64
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,137.93
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,200.8
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,642.7
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,490.6
924001,WASHINGTON SQUARE,2024-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,556.1
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.91
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.54
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,60.22
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,81.0
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,203.0
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.4
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,243.0
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.31
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,65.21
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.18
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,102.2
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.6
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,264.0
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.56
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.49
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,148.4
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.7
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,transformer,,Temperature,C,26.6
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,156.46
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,133.45
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,125.71
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,200.7
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,632.4
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,539.0
924001,WASHINGTON SQUARE,2024-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.6
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
