Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,54.64
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,50.76
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.88
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,221.3
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,206.0
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,233.6
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.85
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,64.39
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.03
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,98.5
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.8
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,260.9
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.7
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,56.88
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.73
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,145.1
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,229.9
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,159.66
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,141.09
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,125.67
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,211.2
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,644.6
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,569.7
924001,WASHINGTON SQUARE,2024-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.8
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,52.28
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,62.1
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.74
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,64.8
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,211.2
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,246.7
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,220.4
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.59
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,65.35
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.75
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,100.8
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.0
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,258.2
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,192.1
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,58.61
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.52
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,153.9
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.9
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,transformer,,Temperature,C,26.3
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,156.85
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,149.47
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,121.9
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,210.1
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,622.9
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,599.7
924001,WASHINGTON SQUARE,2024-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.8
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.18
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.92
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.1
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,80.2
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,204.1
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.4
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.2
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.5
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,61.48
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.78
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,96.1
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.2
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,248.0
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.1
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.99
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,144.0
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,224.5
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,148.86
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,125.88
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,107.92
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,226.3
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,597.4
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,506.2
924001,WASHINGTON SQUARE,2024-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,57.63
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.87
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.76
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,88.8
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,233.7
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,162.4
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.6
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.56
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,69.95
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.21
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,112.7
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,283.4
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.2
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,57.44
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.41
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,141.7
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,232.2
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,transformer,,Temperature,C,26.0
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,157.83
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,136.45
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,120.97
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,210.0
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,638.0
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,551.6
924001,WASHINGTON SQUARE,2024-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,58.2
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.92
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.36
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,88.7
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,235.4
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,195.1
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.01
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,76.04
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.23
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,138.5
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.3
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,307.4
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,204.5
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.11
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,138.9
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,218.5
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,transformer,,Temperature,C,25.8
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,153.59
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,145.62
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,111.66
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,232.7
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,618.7
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,587.7
924001,WASHINGTON SQUARE,2024-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,60.08
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.84
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.55
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,87.2
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,242.3
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,197.8
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,189.5
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.5
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,77.69
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.88
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,147.0
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,313.5
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.1
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.64
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,135.6
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,208.4
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,transformer,,Temperature,C,25.6
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,156.48
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,146.54
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,108.39
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,244.4
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,630.1
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,590.8
924001,WASHINGTON SQUARE,2024-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,60.74
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,58.18
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.9
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,73.9
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,245.3
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,234.0
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.1
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.73
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,66.82
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.33
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,107.8
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.7
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,269.9
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,220.0
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.6
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,147.0
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,219.3
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,157.39
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,146.19
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,123.05
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,632.6
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,586.9
924001,WASHINGTON SQUARE,2024-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.5
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.49
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.14
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.34
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,68.7
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,181.6
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,186.5
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.75
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,64.94
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.84
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,109.1
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.6
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,260.8
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.8
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.61
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.86
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,130.2
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,202.8
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,147.08
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,132.17
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,106.58
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,228.2
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,588.0
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,528.3
924001,WASHINGTON SQUARE,2024-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,52.68
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.56
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.63
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,69.9
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,214.0
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,205.3
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.5
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.93
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.11
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.97
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,89.1
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.8
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.7
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.3
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.3
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,132.5
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,208.6
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,152.07
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,120.69
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,103.97
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,248.3
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,616.3
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.8
924001,WASHINGTON SQUARE,2024-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,57.85
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,51.2
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,58.96
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,235.3
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,207.2
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,239.5
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.67
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.07
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.3
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,89.1
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.9
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.3
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
