Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.81
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.26
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,116.9
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,194.2
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,153.54
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,117.95
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,113.78
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,218.2
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,621.9
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.3
924001,WASHINGTON SQUARE,2024-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,59.79
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,51.57
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,63.17
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,241.6
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,209.0
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,254.9
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.86
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.17
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.74
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.32
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,99.8
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.8
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,234.4
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.9
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.92
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,101.8
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.7
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,transformer,,Temperature,C,25.0
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,154.2
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,129.37
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,129.51
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,621.9
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.9
924001,WASHINGTON SQUARE,2024-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.4
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,63.27
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.18
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.19
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,96.8
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,255.9
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,207.1
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,168.6
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.11
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.11
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.03
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,87.0
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.3
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,228.6
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.84
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,110.1
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,186.2
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,transformer,,Temperature,C,24.9
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,154.4
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,128.18
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,103.94
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,242.8
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,623.8
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.4
924001,WASHINGTON SQUARE,2024-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,60.0
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.54
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.57
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,94.4
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,241.5
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,172.8
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.1
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.63
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.02
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.74
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.9
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.01
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,103.2
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.9
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,140.79
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,109.97
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,98.62
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,216.1
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,566.3
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.6
924001,WASHINGTON SQUARE,2024-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.8
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.77
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.48
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.5
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.2
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.4
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.1
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.16
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.74
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.7
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.6
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.38
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.54
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,102.8
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.9
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,132.56
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,111.73
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,105.43
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,181.7
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,534.8
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.8
924001,WASHINGTON SQUARE,2024-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,52.91
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.23
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.03
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,213.5
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.8
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,174.5
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.33
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.54
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.31
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.3
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,169.8
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.26
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.65
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,94.0
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.7
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,137.68
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,109.71
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,98.09
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,208.8
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,555.6
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.6
924001,WASHINGTON SQUARE,2024-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.9
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.7
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.84
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,208.4
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.5
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.4
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.82
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.96
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.95
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,85.7
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.6
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,218.4
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.6
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.8
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.39
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,94.7
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.8
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,137.71
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,125.33
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,94.83
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,224.2
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.8
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,502.6
924001,WASHINGTON SQUARE,2024-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,53.41
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.12
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.46
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,214.5
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,193.2
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.9
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.38
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.05
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.77
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,107.7
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.7
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,249.5
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.7
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.18
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.48
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,83.6
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,133.3
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,136.86
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,101.12
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,213.5
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,535.1
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.9
924001,WASHINGTON SQUARE,2024-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,58.9
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.93
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.27
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,100.2
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,236.4
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.0
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.8
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.75
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.4
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.47
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,86.1
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.2
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.9
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.76
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,70.6
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.9
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,134.76
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,125.33
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,99.37
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,196.0
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,541.2
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.8
924001,WASHINGTON SQUARE,2024-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,54.27
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.84
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.22
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,218.5
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,176.0
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.2
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.35
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.99
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.54
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,72.9
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.9
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,207.0
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.3
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.97
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.64
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,99.3
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.0
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,182.3
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,141.86
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,140.69
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,109.39
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,200.0
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.7
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,563.5
