Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.06
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,47.5
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.74
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,190.3
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,190.8
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,188.3
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.32
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.36
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.38
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,79.1
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,198.9
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.8
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.9
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.64
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.85
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,100.8
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.3
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,137.36
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,135.95
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,103.64
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,207.1
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.6
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,545.8
924001,WASHINGTON SQUARE,2024-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,56.47
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.11
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.84
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,229.1
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,193.1
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.4
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.78
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.83
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.92
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,86.8
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,212.4
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,233.1
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.8
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.47
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.11
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.7
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,149.96
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,132.42
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,106.81
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,207.4
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,602.6
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,529.7
924001,WASHINGTON SQUARE,2024-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,61.08
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.77
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.66
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,84.9
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,244.8
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.5
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.9
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.5
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,69.46
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.16
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,120.4
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,198.8
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,279.4
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.7
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.19
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,99.1
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.6
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,transformer,,Temperature,C,23.6
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,153.94
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,130.61
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,107.56
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,211.4
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,616.1
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.3
924001,WASHINGTON SQUARE,2024-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.42
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.86
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.76
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,58.6
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.5
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.3
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.62
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.45
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.07
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,90.9
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,223.0
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,234.8
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.29
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,129.4
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,205.9
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,transformer,,Temperature,C,23.4
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,154.44
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,116.71
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,101.69
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,223.7
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,618.9
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.4
924001,WASHINGTON SQUARE,2024-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.68
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.46
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.64
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.8
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.9
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.51
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.68
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.59
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,85.9
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.9
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.7
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.8
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.04
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.33
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,103.7
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,181.4
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,transformer,,Temperature,C,23.3
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,137.46
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,121.93
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,105.92
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,180.7
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,551.2
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,486.6
924001,WASHINGTON SQUARE,2024-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.15
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.83
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.98
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.8
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,218.9
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.43
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.14
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.42
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,63.8
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,211.4
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.9
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.45
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,102.4
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,172.6
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,transformer,,Temperature,C,23.2
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,132.34
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,113.47
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,122.4
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,535.7
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.3
924001,WASHINGTON SQUARE,2024-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.3
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.45
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.66
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.83
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,61.5
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.6
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.4
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,187.4
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.87
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.09
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.28
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,85.2
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,219.9
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,241.0
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.11
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,128.2
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,212.7
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,transformer,,Temperature,C,23.1
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,135.79
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,122.4
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,124.94
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.4
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.3
924001,WASHINGTON SQUARE,2024-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.5
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.65
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.91
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.71
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,174.5
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.8
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.2
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.81
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.74
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.06
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,84.0
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.1
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,226.9
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.4
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.8
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.99
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,99.7
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,188.2
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,transformer,,Temperature,C,23.0
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,127.52
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,118.16
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,113.62
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,519.7
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.8
924001,WASHINGTON SQUARE,2024-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.7
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.18
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.87
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.33
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.8
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,185.6
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.42
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.14
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.16
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,98.8
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.8
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,249.5
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.9
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.12
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.4
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,transformer,,Temperature,C,22.9
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,118.06
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,125.1
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.74
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.2
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,507.4
924001,WASHINGTON SQUARE,2024-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.6
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.47
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.05
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.43
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.9
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.4
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
