Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.12
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.81
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.55
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,90.4
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.2
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,248.2
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,189.7
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.78
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,143.8
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,214.3
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,transformer,,Temperature,C,22.8
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,134.6
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,118.91
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,107.08
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,546.5
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.1
924001,WASHINGTON SQUARE,2024-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.76
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.37
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.07
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.9
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.1
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.3
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.69
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.98
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.86
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,80.6
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.0
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.57
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,82.8
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.0
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,transformer,,Temperature,C,22.7
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,119.24
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,107.94
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,100.36
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
924001,WASHINGTON SQUARE,2024-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,56.58
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.39
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.08
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,93.1
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,229.3
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.9
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.6
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.75
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.37
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.53
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.7
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.61
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.5
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,113.7
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.9
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,transformer,,Temperature,C,22.7
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,138.02
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,100.93
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,97.44
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,198.3
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,558.8
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
924001,WASHINGTON SQUARE,2024-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.66
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.24
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.24
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,66.1
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,181.1
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.9
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.74
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.1
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,89.8
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.7
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.5
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.35
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.6
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,124.86
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,98.32
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.23
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,197.5
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,505.7
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
924001,WASHINGTON SQUARE,2024-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.03
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.39
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.47
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,61.5
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.2
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.7
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.42
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.76
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,97.6
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.6
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,206.4
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.85
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,88.6
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,transformer,,Temperature,C,22.5
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,120.78
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,99.89
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.81
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,183.2
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.6
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
924001,WASHINGTON SQUARE,2024-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.58
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.79
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.99
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.3
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,165.2
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.8
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.3
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.07
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,187.1
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.13
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.1
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,transformer,,Temperature,C,22.4
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,124.18
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,105.55
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.78
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,503.6
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
924001,WASHINGTON SQUARE,2024-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.33
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.01
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.88
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,173.7
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.6
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.07
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.36
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,91.0
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,197.2
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.04
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,70.4
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,transformer,,Temperature,C,22.3
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,112.24
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,107.2
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.73
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.9
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
924001,WASHINGTON SQUARE,2024-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.25
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.18
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.17
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.07
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.88
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.29
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,62.3
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.7
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.31
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,87.8
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.4
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,transformer,,Temperature,C,22.2
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,102.84
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,86.65
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.89
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
924001,WASHINGTON SQUARE,2024-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.69
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.9
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.34
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,72.1
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,205.0
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.4
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.45
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.49
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,64.5
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.2
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.9
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.9
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,transformer,,Temperature,C,22.1
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,116.18
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,91.52
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,94.82
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
924001,WASHINGTON SQUARE,2024-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.74
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.15
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.66
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.1
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.1
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.1
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.48
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.62
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.19
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,66.1
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.9
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.1
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,81.6
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.3
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,transformer,,Temperature,C,22.1
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
