Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,109.6
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,100.45
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,94.33
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.3
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.1
924001,WASHINGTON SQUARE,2024-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.78
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.13
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.65
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.7
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.7
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.73
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.07
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.93
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.4
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.8
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.02
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.24
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,93.3
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.4
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,transformer,,Temperature,C,22.1
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,102.8
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,87.2
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,98.96
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
924001,WASHINGTON SQUARE,2024-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.67
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.62
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.2
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.54
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.49
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.74
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,58.9
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.6
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.6
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.17
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,transformer,,Temperature,C,22.2
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.86
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,95.57
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,88.33
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
924001,WASHINGTON SQUARE,2024-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.6
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.29
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.19
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,58.1
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.3
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.0
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.86
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.02
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.72
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,63.8
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.8
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.1
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.8
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.48
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,65.1
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,transformer,,Temperature,C,22.1
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,108.15
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,94.72
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,91.79
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
924001,WASHINGTON SQUARE,2024-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.75
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.69
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.79
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.3
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.5
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.47
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.99
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.6
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.2
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,transformer,,Temperature,C,22.1
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,92.7
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,94.85
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.53
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
924001,WASHINGTON SQUARE,2024-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.03
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.16
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.14
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.8
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.6
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.6
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.1
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.46
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.4
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.21
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,68.4
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,transformer,,Temperature,C,22.1
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.17
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,94.65
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.92
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
924001,WASHINGTON SQUARE,2024-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.8
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.92
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.72
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.8
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.03
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.23
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.01
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,65.6
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.7
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,66.9
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,transformer,,Temperature,C,22.1
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.59
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,88.68
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.49
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
924001,WASHINGTON SQUARE,2024-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.1
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.29
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.39
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.62
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.29
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.59
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,transformer,,Temperature,C,22.1
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.6
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,83.41
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.6
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
924001,WASHINGTON SQUARE,2024-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.79
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.29
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.43
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.21
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,61.8
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.13
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,64.8
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,transformer,,Temperature,C,22.1
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,86.62
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.64
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.11
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
924001,WASHINGTON SQUARE,2024-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.55
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.4
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.81
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.13
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.83
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.8
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.76
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,transformer,,Temperature,C,22.2
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,97.65
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.39
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.42
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
924001,WASHINGTON SQUARE,2024-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.94
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.31
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.68
