Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.2
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.1
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.24
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.22
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,65.1
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,transformer,,Temperature,C,22.2
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,90.04
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.37
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.01
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
924001,WASHINGTON SQUARE,2024-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.73
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.73
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.24
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.33
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.51
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.64
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,transformer,,Temperature,C,22.3
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.95
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,75.71
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.42
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
924001,WASHINGTON SQUARE,2024-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.33
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.59
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.79
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,83.6
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,61.6
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,transformer,,Temperature,C,22.3
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,80.04
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.23
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.83
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
924001,WASHINGTON SQUARE,2024-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.13
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.07
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.32
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.73
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,62.9
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,transformer,,Temperature,C,22.4
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.22
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.71
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.51
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
924001,WASHINGTON SQUARE,2024-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.8
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.38
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.65
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.36
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,64.3
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,transformer,,Temperature,C,22.4
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.71
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.3
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
924001,WASHINGTON SQUARE,2024-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.96
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.54
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,65.2
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.59
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,70.2
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,transformer,,Temperature,C,22.5
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.39
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.69
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
924001,WASHINGTON SQUARE,2024-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.86
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.51
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,68.3
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,transformer,,Temperature,C,22.5
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.62
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.33
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.52
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
924001,WASHINGTON SQUARE,2024-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.45
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,64.71
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.5
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
924001,WASHINGTON SQUARE,2024-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.44
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,58.9
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,transformer,,Temperature,C,22.7
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.76
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.73
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
924001,WASHINGTON SQUARE,2024-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.55
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,74.7
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,transformer,,Temperature,C,22.8
