Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,68.76
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
924001,WASHINGTON SQUARE,2024-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.99
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,transformer,,Temperature,C,22.9
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.04
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.25
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
924001,WASHINGTON SQUARE,2024-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,transformer,,Temperature,C,22.9
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.49
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.34
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.78
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
924001,WASHINGTON SQUARE,2024-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.29
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,transformer,,Temperature,C,23.0
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.95
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.43
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.28
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
924001,WASHINGTON SQUARE,2024-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.42
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.11
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.93
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,transformer,,Temperature,C,23.1
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.49
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
924001,WASHINGTON SQUARE,2024-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,transformer,,Temperature,C,23.2
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.67
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
924001,WASHINGTON SQUARE,2024-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.89
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.6
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.3
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,transformer,,Temperature,C,23.3
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.23
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
924001,WASHINGTON SQUARE,2024-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.62
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.37
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,transformer,,Temperature,C,23.4
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
924001,WASHINGTON SQUARE,2024-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.37
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.31
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,52.9
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,transformer,,Temperature,C,23.5
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
924001,WASHINGTON SQUARE,2024-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.6
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.06
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,transformer,,Temperature,C,23.6
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.85
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.58
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
924001,WASHINGTON SQUARE,2024-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
