Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.79
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.16
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,transformer,,Temperature,C,23.7
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.31
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
924001,WASHINGTON SQUARE,2024-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.03
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.57
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.46
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
924001,WASHINGTON SQUARE,2024-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.74
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,62.8
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.08
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
924001,WASHINGTON SQUARE,2024-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.3
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.52
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,58.4
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.3
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
924001,WASHINGTON SQUARE,2024-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,62.3
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.69
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.05
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.51
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
924001,WASHINGTON SQUARE,2024-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.32
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,64.3
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.46
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
924001,WASHINGTON SQUARE,2024-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.83
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,67.8
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.77
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
924001,WASHINGTON SQUARE,2024-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.85
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.41
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.11
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
924001,WASHINGTON SQUARE,2024-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.08
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.38
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.69
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
924001,WASHINGTON SQUARE,2024-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.34
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.8
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.63
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
