Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.15
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.33
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
924001,WASHINGTON SQUARE,2024-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.95
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.13
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
924001,WASHINGTON SQUARE,2024-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.71
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
924001,WASHINGTON SQUARE,2024-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,transformer,,Temperature,C,24.9
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.7
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
924001,WASHINGTON SQUARE,2024-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.25
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,55.3
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,54.3
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.69
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.21
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.07
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
924001,WASHINGTON SQUARE,2024-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.81
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.96
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,transformer,,Temperature,C,25.2
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
924001,WASHINGTON SQUARE,2024-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.42
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,56.81
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
924001,WASHINGTON SQUARE,2024-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.36
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,58.62
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,52.78
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.43
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
924001,WASHINGTON SQUARE,2024-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.67
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.95
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
924001,WASHINGTON SQUARE,2024-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.7
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.06
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,transformer,,Temperature,C,25.6
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.28
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.69
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
924001,WASHINGTON SQUARE,2024-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
