Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.6
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.88
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.23
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,69.77
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,57.13
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.28
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
924001,WASHINGTON SQUARE,2024-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.71
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.16
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,transformer,,Temperature,C,25.8
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,64.85
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.65
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
924001,WASHINGTON SQUARE,2024-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.11
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.72
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,transformer,,Temperature,C,25.9
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.62
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
924001,WASHINGTON SQUARE,2024-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.63
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.53
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,transformer,,Temperature,C,26.0
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,62.84
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
924001,WASHINGTON SQUARE,2024-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.49
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.47
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.24
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.72
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.29
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.06
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.95
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.88
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
924001,WASHINGTON SQUARE,2024-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.88
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,63.1
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.63
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.82
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,68.9
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,transformer,,Temperature,C,26.2
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.71
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.91
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
924001,WASHINGTON SQUARE,2024-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.27
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,61.6
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.38
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.63
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,71.6
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,transformer,,Temperature,C,26.3
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,79.12
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.92
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
924001,WASHINGTON SQUARE,2024-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.16
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.64
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.69
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,62.9
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.68
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.82
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,75.78
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.11
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
924001,WASHINGTON SQUARE,2024-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.23
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,62.1
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.38
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.43
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,61.1
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,51.1
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,transformer,,Temperature,C,26.6
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,79.39
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,62.08
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.18
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
924001,WASHINGTON SQUARE,2024-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.39
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.93
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,58.9
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.01
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.66
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,69.8
