Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,transformer,,Temperature,C,26.7
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,72.1
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,62.57
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.02
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
924001,WASHINGTON SQUARE,2024-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.95
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.11
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.48
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.35
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,71.6
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.41
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
924001,WASHINGTON SQUARE,2024-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.87
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.87
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.46
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.28
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,76.75
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,73.59
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.89
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
924001,WASHINGTON SQUARE,2024-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.7
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.31
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.27
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.47
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.72
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.2
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,81.09
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,73.66
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.64
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
924001,WASHINGTON SQUARE,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.8
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.08
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.82
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,84.0
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.3
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,75.97
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,77.22
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.66
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
924001,WASHINGTON SQUARE,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.24
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.03
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,56.9
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.14
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.26
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,90.7
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.0
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,78.81
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,85.91
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.86
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
924001,WASHINGTON SQUARE,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.16
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.13
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,60.9
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.1
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.95
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.82
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,91.5
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.6
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.27
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,80.74
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,86.21
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,179.6
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
924001,WASHINGTON SQUARE,2024-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.35
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.31
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.24
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,60.4
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.1
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.4
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.41
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.89
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,84.9
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.3
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,86.11
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,83.42
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
924001,WASHINGTON SQUARE,2024-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.06
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.15
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.87
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,63.3
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.4
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.66
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.32
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,89.1
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.3
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.15
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,89.01
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,85.4
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,188.7
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
924001,WASHINGTON SQUARE,2024-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.51
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.41
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.81
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.8
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.82
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.44
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,84.5
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.9
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.46
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,89.08
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,85.1
