Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.63
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,187.4
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
924001,WASHINGTON SQUARE,2024-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.82
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.92
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,72.7
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.0
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.13
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.33
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.4
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.87
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.78
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,96.02
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,93.15
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.54
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,206.1
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
924001,WASHINGTON SQUARE,2024-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.85
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.63
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.01
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.2
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.69
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.34
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.69
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.9
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.67
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,58.3
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,transformer,,Temperature,C,27.7
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,101.51
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,91.16
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.71
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,193.8
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
924001,WASHINGTON SQUARE,2024-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.63
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.59
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.83
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,81.2
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.59
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.22
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,93.3
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.6
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.56
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,transformer,,Temperature,C,27.7
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,106.94
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,93.63
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.87
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,212.9
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.0
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
924001,WASHINGTON SQUARE,2024-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.1
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.61
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.89
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.89
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.6
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.52
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.74
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,85.4
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.9
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.32
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,94.78
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,93.07
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.39
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,185.5
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
924001,WASHINGTON SQUARE,2024-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.37
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.77
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.66
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,65.3
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.23
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.3
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.6
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,93.38
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,88.01
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,78.13
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
924001,WASHINGTON SQUARE,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.8
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.52
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.08
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,92.9
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.64
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.89
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,86.4
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.9
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.1
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.47
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,108.1
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.68
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.54
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,216.1
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.8
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
924001,WASHINGTON SQUARE,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.14
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.74
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.13
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.8
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.92
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.79
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,99.0
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.3
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.8
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.27
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,70.0
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,transformer,,Temperature,C,27.9
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,97.62
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,99.07
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.45
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,211.7
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
924001,WASHINGTON SQUARE,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.52
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.16
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.08
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.9
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.8
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.58
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.08
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.87
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.2
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.2
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,71.8
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,transformer,,Temperature,C,27.9
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,100.67
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,98.66
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.43
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.2
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
924001,WASHINGTON SQUARE,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.17
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.51
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.32
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.41
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,66.8
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.7
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.45
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.22
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.98
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,80.9
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.6
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.08
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,84.4
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,104.34
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,96.36
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.17
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,200.1
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.9
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
924001,WASHINGTON SQUARE,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.82
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.12
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.15
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.8
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
