Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.04
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,93.7
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.9
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.24
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,103.35
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,98.88
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.89
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,201.3
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
924001,WASHINGTON SQUARE,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.22
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.58
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.19
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.8
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.4
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.44
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.82
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.44
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,83.0
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.1
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.1
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.3
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,111.26
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,101.37
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.72
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,206.0
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.3
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
924001,WASHINGTON SQUARE,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.08
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.54
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.09
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,68.9
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.8
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.72
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.38
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.48
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.63
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,99.4
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,196.7
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.3
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,104.12
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,105.23
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.06
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,204.3
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.7
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
924001,WASHINGTON SQUARE,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.67
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.33
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.09
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,160.8
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,187.3
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.82
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.68
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.41
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,81.9
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.2
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.81
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,67.5
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,105.62
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,109.66
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.24
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,221.0
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.6
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.1
924001,WASHINGTON SQUARE,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.5
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,58.1
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.89
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,160.2
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,233.9
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.01
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.81
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,94.9
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.1
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.4
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.8
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.66
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,105.76
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,122.84
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.46
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,221.1
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.9
924001,WASHINGTON SQUARE,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.11
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.74
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.14
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,66.4
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.3
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.9
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.88
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.22
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.28
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,195.1
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.84
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.08
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,61.7
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,104.31
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,112.21
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,92.78
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
924001,WASHINGTON SQUARE,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.98
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.2
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.61
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,179.4
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.2
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.3
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.56
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.35
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.61
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.3
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,211.8
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.52
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,66.3
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,118.22
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,93.8
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.5
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.6
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.5
924001,WASHINGTON SQUARE,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,55.81
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.63
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.47
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,223.6
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,179.7
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.3
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.43
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.43
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.7
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,219.6
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.75
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.47
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,61.7
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,131.28
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,121.04
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,100.23
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,212.7
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,528.3
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.8
924001,WASHINGTON SQUARE,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.97
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.15
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.86
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,68.9
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,193.5
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.7
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.15
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.59
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,103.4
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.6
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,196.6
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.02
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,126.48
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,117.3
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.89
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,211.2
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,511.2
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.5
924001,WASHINGTON SQUARE,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.88
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.2
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.67
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,71.6
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.5
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,176.0
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.6
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.45
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.12
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.54
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.4
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.6
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.17
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,61.3
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
