Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,112.3
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,108.76
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,96.03
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,187.7
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.6
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.1
924001,WASHINGTON SQUARE,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.19
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,48.68
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.62
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,69.0
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.0
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,196.2
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.2
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.16
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.4
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,83.1
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.9
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.58
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,68.0
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,109.35
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,109.5
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.88
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.8
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.1
924001,WASHINGTON SQUARE,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.96
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.34
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.89
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,77.1
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,182.5
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.6
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,193.4
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.03
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.99
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.54
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,98.5
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.3
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.42
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,74.2
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,119.74
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,108.32
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,95.89
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,203.0
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.6
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.3
924001,WASHINGTON SQUARE,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.39
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.13
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,90.0
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,178.0
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.3
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,204.9
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.02
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.41
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.18
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,96.2
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.2
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.46
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.31
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.08
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,75.5
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,125.67
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,107.17
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,102.63
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,193.8
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,503.9
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.4
924001,WASHINGTON SQUARE,2024-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.11
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.58
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.27
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,74.2
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.7
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,180.0
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.92
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.25
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.97
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,94.1
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.2
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,207.3
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.46
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,101.1
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.5
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,130.76
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.81
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,98.42
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,208.4
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,526.1
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.6
924001,WASHINGTON SQUARE,2024-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.25
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.92
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.06
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,71.8
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,175.0
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.7
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.65
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.28
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.67
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,105.8
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.9
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,211.2
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.77
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,101.5
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,126.85
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,108.71
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.02
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,236.6
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.5
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
924001,WASHINGTON SQUARE,2024-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.76
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.66
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.62
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,193.4
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.4
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.7
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.98
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.52
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,121.3
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,232.2
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.35
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,77.5
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.4
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,transformer,,Temperature,C,27.9
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,121.47
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,119.39
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.68
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.7
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.6
924001,WASHINGTON SQUARE,2024-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.81
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.3
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.43
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,68.4
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.0
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.6
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,69.51
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,152.3
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.4
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,279.3
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.77
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,102.8
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.4
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,124.58
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,139.03
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.3
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,260.6
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.2
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,556.8
924001,WASHINGTON SQUARE,2024-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.83
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.64
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.6
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.2
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.4
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.03
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.37
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.82
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,81.8
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,186.7
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.8
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.15
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.2
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,121.3
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,106.46
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.23
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.5
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
924001,WASHINGTON SQUARE,2024-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.21
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.68
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.94
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,96.9
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.1
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.92
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.11
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.19
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,89.0
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.6
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,190.3
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.9
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.79
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,123.0
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,195.4
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,transformer,,Temperature,C,27.7
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,131.19
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.18
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,111.12
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,525.1
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
924001,WASHINGTON SQUARE,2024-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
