Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,61.61
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.21
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.28
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,102.9
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,248.8
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.8
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.2
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.01
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.43
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.59
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,79.6
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.3
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.8
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.6
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.9
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,123.7
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,199.9
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,147.73
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.05
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,105.33
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,234.0
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,593.4
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.5
924001,WASHINGTON SQUARE,2024-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,66.32
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.85
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.58
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,102.2
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,265.9
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,173.3
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,207.5
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.6
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.3
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.28
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,80.8
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.3
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.0
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,181.2
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.33
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.91
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,116.3
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,198.0
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,157.45
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,120.3
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,115.11
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,232.4
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,631.1
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,484.3
924001,WASHINGTON SQUARE,2024-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,60.31
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.7
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.85
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,100.6
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,242.6
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.8
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,209.8
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.27
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.62
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.76
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,86.8
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.8
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,221.3
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.2
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.52
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.84
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,115.7
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,207.2
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,156.28
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,120.46
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,113.38
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,231.3
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,627.7
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.3
924001,WASHINGTON SQUARE,2024-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.57
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.25
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,55.29
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,209.4
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,223.0
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.1
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.16
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.52
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,90.2
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.8
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.5
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,59.02
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.93
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,131.4
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.7
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,150.98
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,118.9
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,121.99
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,209.7
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,606.7
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.4
924001,WASHINGTON SQUARE,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,493.2
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,54.17
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.04
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.22
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,217.5
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.7
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.53
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.35
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.71
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,94.0
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,229.9
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,178.8
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.18
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.9
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,121.8
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,212.2
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,149.14
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,121.56
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,115.41
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,207.9
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,593.8
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.7
924001,WASHINGTON SQUARE,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.1
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.96
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.4
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.29
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,76.3
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,204.7
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.4
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,189.2
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.82
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.77
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.14
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,90.9
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,219.8
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,63.89
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.53
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,157.0
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,255.5
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,158.8
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,122.54
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,107.3
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,247.5
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,633.5
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.1
924001,WASHINGTON SQUARE,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.2
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.22
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.92
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.49
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,176.6
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,166.2
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.7
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.69
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,64.38
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,105.0
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.9
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,261.1
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,198.7
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,62.24
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.78
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,141.9
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,252.0
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.6
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,transformer,,Temperature,C,26.9
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,148.44
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,138.29
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,113.82
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,215.5
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,600.3
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,559.3
924001,WASHINGTON SQUARE,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.17
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.62
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.35
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.3
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,174.2
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.06
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,72.58
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.45
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,128.7
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.9
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,292.2
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.9
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.46
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,106.2
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.3
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,126.08
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,137.64
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.68
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,239.3
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.7
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,554.5
924001,WASHINGTON SQUARE,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.78
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.77
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.53
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,65.2
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.4
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.3
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.16
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,63.19
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.5
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,108.3
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,254.3
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.8
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.5
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,94.5
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.8
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,114.82
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,118.85
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,104.08
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.6
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.1
924001,WASHINGTON SQUARE,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.26
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.17
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.83
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,62.2
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.6
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.7
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,172.5
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.12
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.99
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.04
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,110.0
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.4
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,248.9
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.6
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.01
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
