Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,88.2
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.3
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,transformer,,Temperature,C,26.7
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,113.77
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,119.35
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.49
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.4
924001,WASHINGTON SQUARE,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.52
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.38
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.3
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,74.1
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.8
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.16
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.97
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.61
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,107.4
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,237.3
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.2
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.34
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.1
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,81.5
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,transformer,,Temperature,C,26.6
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,119.41
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,119.69
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,102.92
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,179.0
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.7
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.8
924001,WASHINGTON SQUARE,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.47
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.06
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.36
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,80.9
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.4
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.57
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,67.44
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.45
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,141.7
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,271.7
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.01
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.54
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,90.2
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.4
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,transformer,,Temperature,C,26.6
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,120.37
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,127.33
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,88.33
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,231.1
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.2
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,512.8
924001,WASHINGTON SQUARE,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.92
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.13
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.35
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,92.4
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.7
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.82
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,70.53
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.87
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,162.5
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,283.6
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.65
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,78.9
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,114.82
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,124.59
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.56
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,239.3
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.2
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,500.9
924001,WASHINGTON SQUARE,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.68
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.18
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.9
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,75.4
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.7
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.2
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.77
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,60.13
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.41
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,110.4
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,241.4
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.7
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,69.7
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,113.94
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,116.34
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,95.09
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,188.8
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.9
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,467.1
924001,WASHINGTON SQUARE,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.31
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.24
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,79.9
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,182.3
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.41
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.9
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.47
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,109.6
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,232.7
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.4
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.04
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,114.09
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,105.86
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.23
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.5
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
924001,WASHINGTON SQUARE,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.08
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.13
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,95.3
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,190.0
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.6
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.24
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.63
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.36
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,124.1
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.7
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,248.1
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.8
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.84
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,110.9
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.9
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,119.36
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,101.39
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.44
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,188.5
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.8
924001,WASHINGTON SQUARE,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.78
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.01
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,88.4
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.0
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.9
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.92
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.95
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,77.1
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,165.7
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.78
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,99.0
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,111.25
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.83
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,95.45
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.1
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
924001,WASHINGTON SQUARE,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.95
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.06
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.56
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,70.2
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.6
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.87
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.37
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.97
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,103.0
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,247.5
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,191.7
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.7
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,94.9
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,109.84
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,108.9
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,90.5
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.2
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.1
924001,WASHINGTON SQUARE,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.63
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.57
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.6
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.33
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,61.66
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.69
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,120.1
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,249.6
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,216.9
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.6
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,transformer,,Temperature,C,26.3
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,106.88
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,108.18
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,97.18
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.4
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
924001,WASHINGTON SQUARE,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
