Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.23
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.33
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,84.0
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,163.4
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.9
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.85
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.41
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.54
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,112.8
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,236.3
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.49
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,100.3
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,transformer,,Temperature,C,26.3
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,106.77
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,101.05
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.55
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,189.9
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.0
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
924001,WASHINGTON SQUARE,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.46
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.53
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,77.6
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,160.2
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.2
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.89
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.12
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.37
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,103.0
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,230.7
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.84
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,110.4
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.7
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,transformer,,Temperature,C,26.2
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,113.41
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,100.63
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.92
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,192.8
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.2
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
924001,WASHINGTON SQUARE,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.86
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.09
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.17
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,76.3
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.8
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,63.42
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.35
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,122.7
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,257.2
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.63
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,118.8
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.0
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,transformer,,Temperature,C,26.2
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,117.56
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,114.07
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,86.45
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,200.6
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,475.6
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.3
924001,WASHINGTON SQUARE,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.4
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.15
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.87
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.3
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.2
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.18
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,64.7
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.51
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,134.7
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.8
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,262.4
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.87
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,110.81
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,124.24
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.74
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,212.8
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,501.9
924001,WASHINGTON SQUARE,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.1
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.77
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.57
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.2
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.0
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.19
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.9
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.39
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,84.7
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.4
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,208.4
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.95
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,94.8
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,113.58
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,108.84
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,94.75
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.9
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
924001,WASHINGTON SQUARE,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.87
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.42
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.49
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.9
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.64
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.76
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,118.1
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,220.7
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.79
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,81.9
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,transformer,,Temperature,C,26.0
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,96.7
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,102.63
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.57
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.7
924001,WASHINGTON SQUARE,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.83
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.62
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.36
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,57.1
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.72
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,60.23
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.25
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,109.8
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,243.5
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.2
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.8
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,83.9
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,transformer,,Temperature,C,26.0
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,108.6
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,107.42
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,89.26
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.5
924001,WASHINGTON SQUARE,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.5
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.95
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.86
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.77
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,59.83
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,126.6
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.8
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,243.3
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.31
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,89.6
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.3
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,transformer,,Temperature,C,25.9
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,121.73
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,110.4
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.25
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,226.5
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,491.8
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
924001,WASHINGTON SQUARE,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.26
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.52
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.84
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,68.6
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.1
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.7
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.98
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.29
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,96.4
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.2
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.6
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.03
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,87.2
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.2
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,transformer,,Temperature,C,25.9
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,123.86
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,102.83
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,86.95
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,207.7
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.5
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
924001,WASHINGTON SQUARE,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.98
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.15
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.63
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,61.4
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.29
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.05
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.26
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,95.8
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
