Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,216.4
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.57
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,74.7
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,transformer,,Temperature,C,25.8
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.22
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,104.3
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,89.28
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
924001,WASHINGTON SQUARE,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.09
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.94
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.9
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,64.4
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.5
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,175.7
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.7
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.9
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.04
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.64
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,110.8
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,236.1
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.55
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,75.1
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,104.91
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,117.92
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.55
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,203.8
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.8
924001,WASHINGTON SQUARE,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.92
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.42
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.01
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.0
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.3
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.3
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.13
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.88
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,93.6
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.4
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.9
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.12
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,61.8
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,109.66
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,102.97
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,89.54
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
924001,WASHINGTON SQUARE,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.13
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.02
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.6
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,85.5
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,179.7
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.03
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.78
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,133.5
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.4
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,225.6
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.33
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,71.6
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,transformer,,Temperature,C,25.6
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,125.68
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,107.1
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.9
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,226.9
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.9
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.3
924001,WASHINGTON SQUARE,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.03
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.16
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.23
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,63.3
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.6
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.05
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.66
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.5
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,106.4
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.9
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,220.9
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,102.01
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,113.16
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.11
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,205.2
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.9
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
924001,WASHINGTON SQUARE,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.44
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.38
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.58
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.7
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.8
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.08
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.07
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,126.9
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,239.4
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.18
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,70.3
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,111.98
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,109.18
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.51
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.6
924001,WASHINGTON SQUARE,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.52
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.33
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.25
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,62.2
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.5
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.19
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,59.87
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.95
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,109.3
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,218.4
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,242.1
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.2
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.86
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,79.5
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.8
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,transformer,,Temperature,C,25.2
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,131.82
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,113.16
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,95.62
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,193.7
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,531.5
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
924001,WASHINGTON SQUARE,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.01
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.9
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.33
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.4
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.45
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.58
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.65
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.6
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.5
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.96
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.6
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,119.6
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,100.44
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.6
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,183.4
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.2
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
924001,WASHINGTON SQUARE,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.61
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.61
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.95
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,56.9
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.86
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.5
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,227.0
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.2
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.01
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,101.8
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.8
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,117.56
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,102.55
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,93.21
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
924001,WASHINGTON SQUARE,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.34
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.75
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.34
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.7
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,169.8
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.3
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.19
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.57
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.52
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.2
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.87
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,125.5
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,192.8
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,transformer,,Temperature,C,24.9
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,135.59
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,101.36
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.62
