Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,220.8
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,547.2
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
924001,WASHINGTON SQUARE,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.72
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.06
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.08
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.6
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.5
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.98
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.9
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.53
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,90.6
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,225.9
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.3
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,57.3
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,168.1
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,230.9
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,155.03
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,98.37
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,86.75
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,285.3
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,623.9
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
924001,WASHINGTON SQUARE,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.29
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.45
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.15
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,86.3
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.1
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,218.5
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.01
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.96
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.84
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,197.1
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,194.1
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.8
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.24
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,116.4
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.3
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,122.92
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,110.99
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.39
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,494.4
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
924001,WASHINGTON SQUARE,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.8
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.12
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.16
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.18
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,56.7
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.8
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.33
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.21
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.46
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,104.1
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.0
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,211.7
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.26
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,98.3
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,117.98
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,112.73
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,78.51
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,211.7
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,477.5
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.4
924001,WASHINGTON SQUARE,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.84
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.4
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.12
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.4
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.13
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.05
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.82
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,82.7
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.1
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,202.9
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.77
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,76.7
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,108.09
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,98.27
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,96.59
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.3
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
924001,WASHINGTON SQUARE,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.6
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.72
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,66.4
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.73
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.57
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.6
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,67.3
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.21
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,79.8
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.6
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,103.76
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.8
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.42
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
924001,WASHINGTON SQUARE,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.33
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.71
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.56
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,58.6
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.74
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.54
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.31
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,75.2
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.3
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.16
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,101.48
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.07
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,89.33
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
924001,WASHINGTON SQUARE,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.03
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.04
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.33
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.0
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.4
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.94
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.76
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.74
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,74.7
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.7
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.9
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.89
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,108.2
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.1
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,117.06
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.03
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.5
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
924001,WASHINGTON SQUARE,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.23
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.1
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,57.2
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.39
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.53
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.81
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,83.0
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.2
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.8
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.17
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,106.9
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,112.9
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.09
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.13
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
924001,WASHINGTON SQUARE,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.64
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.02
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.02
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,49.7
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.93
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.32
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.59
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,86.8
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.9
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.1
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.61
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,89.5
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,106.34
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,89.91
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.9
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
924001,WASHINGTON SQUARE,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.31
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.59
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.63
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,53.2
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
