Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.85
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.15
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.6
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.64
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,83.3
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,104.41
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.37
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,85.86
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
924001,WASHINGTON SQUARE,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.48
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.58
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.44
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.4
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.16
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.9
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,75.3
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.8
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.94
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,92.3
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,99.83
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,87.41
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.71
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
924001,WASHINGTON SQUARE,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.38
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.78
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.29
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,64.2
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.0
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.76
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.59
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,83.6
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.3
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.2
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.12
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,103.6
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.3
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,117.32
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.96
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.91
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,217.2
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,473.6
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
924001,WASHINGTON SQUARE,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.89
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.17
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,69.4
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.4
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.9
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.88
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.82
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,67.8
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.3
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.09
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,94.7
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.9
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,114.03
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,96.12
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.42
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,194.9
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.8
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
924001,WASHINGTON SQUARE,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.54
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.88
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,69.2
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.9
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.91
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.03
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.71
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.4
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.7
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.83
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.4
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,109.88
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.39
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.3
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.3
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
924001,WASHINGTON SQUARE,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.99
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.07
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,69.0
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.2
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.16
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.68
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.4
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.4
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,99.68
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.82
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.32
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
924001,WASHINGTON SQUARE,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.47
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.23
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.02
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,94.6
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.7
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.79
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,102.55
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.71
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.38
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,187.2
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
924001,WASHINGTON SQUARE,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.4
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.14
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.76
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.9
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.4
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.83
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,76.7
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,109.08
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.74
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.42
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,200.6
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
924001,WASHINGTON SQUARE,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.24
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,60.3
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.58
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,85.4
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.36
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,89.3
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.2
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,100.16
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.89
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,216.2
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
924001,WASHINGTON SQUARE,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.32
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.57
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.24
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.4
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.66
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.79
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.6
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.16
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
