Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,98.23
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.33
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.35
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,178.1
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
924001,WASHINGTON SQUARE,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.88
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,99.9
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,190.4
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.43
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.12
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.91
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,89.6
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,109.24
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,215.5
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
924001,WASHINGTON SQUARE,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.73
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.34
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.86
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.81
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,101.5
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.2
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.56
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,107.17
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.49
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,234.5
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
924001,WASHINGTON SQUARE,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.92
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.26
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.8
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.23
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,100.4
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.8
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.36
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,101.4
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,97.22
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,91.37
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,209.5
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
924001,WASHINGTON SQUARE,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.14
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,107.7
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,186.2
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.19
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,73.26
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,86.42
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.43
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
924001,WASHINGTON SQUARE,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.59
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,59.3
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.51
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,114.4
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.8
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.43
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.52
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.23
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
924001,WASHINGTON SQUARE,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.8
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.02
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,69.4
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.13
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,79.41
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.73
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
924001,WASHINGTON SQUARE,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.83
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.58
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.15
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.4
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.5
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.75
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,76.87
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.06
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
924001,WASHINGTON SQUARE,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.22
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,56.7
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.13
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.21
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.58
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
924001,WASHINGTON SQUARE,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.04
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.58
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.65
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.26
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,59.6
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,74.2
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.13
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.92
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
924001,WASHINGTON SQUARE,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.85
