Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.43
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.65
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.5
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.67
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.78
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
924001,WASHINGTON SQUARE,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.09
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.37
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,71.96
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,61.56
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
924001,WASHINGTON SQUARE,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.69
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.53
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.65
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
924001,WASHINGTON SQUARE,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.9
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.01
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.4
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
924001,WASHINGTON SQUARE,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.58
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.38
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.48
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
924001,WASHINGTON SQUARE,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.9
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.46
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.11
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.97
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.86
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
924001,WASHINGTON SQUARE,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.4
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.48
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
924001,WASHINGTON SQUARE,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.34
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.13
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
924001,WASHINGTON SQUARE,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.79
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.05
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,transformer,,Temperature,C,24.9
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.89
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.71
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
924001,WASHINGTON SQUARE,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.71
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.68
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.63
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
