Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,transformer,,Temperature,C,25.0
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.95
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.34
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
924001,WASHINGTON SQUARE,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.82
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.05
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.17
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.39
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
924001,WASHINGTON SQUARE,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.47
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.26
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.44
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.12
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
924001,WASHINGTON SQUARE,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.54
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.13
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.63
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,transformer,,Temperature,C,25.2
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.2
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
924001,WASHINGTON SQUARE,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.67
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.44
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
924001,WASHINGTON SQUARE,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.71
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,59.8
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.16
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
924001,WASHINGTON SQUARE,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.72
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
924001,WASHINGTON SQUARE,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.73
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.56
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.76
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,62.7
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
924001,WASHINGTON SQUARE,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.51
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.38
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,60.1
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,transformer,,Temperature,C,25.6
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.02
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
924001,WASHINGTON SQUARE,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.11
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.15
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
924001,WASHINGTON SQUARE,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
