Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.46
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,50.6
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,transformer,,Temperature,C,25.8
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
924001,WASHINGTON SQUARE,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.18
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,56.6
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.87
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,transformer,,Temperature,C,25.9
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.17
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
924001,WASHINGTON SQUARE,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.24
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,55.8
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,transformer,,Temperature,C,26.0
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.14
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.11
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
924001,WASHINGTON SQUARE,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.69
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.86
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
924001,WASHINGTON SQUARE,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.96
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,transformer,,Temperature,C,26.2
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.47
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.42
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.91
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
924001,WASHINGTON SQUARE,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.43
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.08
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,transformer,,Temperature,C,26.3
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.16
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
924001,WASHINGTON SQUARE,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.38
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.33
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.94
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,59.43
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
924001,WASHINGTON SQUARE,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.09
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,56.3
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.5
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,52.42
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
924001,WASHINGTON SQUARE,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.75
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.38
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.42
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.22
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
924001,WASHINGTON SQUARE,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.62
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.42
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
