Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,transformer,,Temperature,C,26.6
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.73
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
924001,WASHINGTON SQUARE,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.54
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.76
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,68.5
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.2
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,transformer,,Temperature,C,26.7
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.51
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
924001,WASHINGTON SQUARE,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.08
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.6
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,56.75
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
924001,WASHINGTON SQUARE,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.65
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,66.9
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,54.4
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,transformer,,Temperature,C,26.9
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.13
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.55
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.35
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
924001,WASHINGTON SQUARE,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.85
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.38
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.9
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.73
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
924001,WASHINGTON SQUARE,2024-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.92
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.49
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.37
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,60.4
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,transformer,,Temperature,C,27.1
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,60.14
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.78
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.89
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
924001,WASHINGTON SQUARE,2024-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.23
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.28
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.21
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.3
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
924001,WASHINGTON SQUARE,2024-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.04
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.17
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,72.1
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.62
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.52
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.09
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.87
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.37
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
924001,WASHINGTON SQUARE,2024-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.79
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.17
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,68.8
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.75
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,67.25
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.07
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.74
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
924001,WASHINGTON SQUARE,2024-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.3
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.23
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.79
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.77
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.82
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.4
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.28
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
924001,WASHINGTON SQUARE,2024-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
