Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.6
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.66
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,75.2
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.01
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,65.2
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.66
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
924001,WASHINGTON SQUARE,2024-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.41
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.75
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.43
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.07
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,59.3
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,transformer,,Temperature,C,27.7
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,71.36
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.3
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
924001,WASHINGTON SQUARE,2024-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.82
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.49
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.89
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.81
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.34
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.35
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,66.1
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,58.0
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,68.37
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,66.45
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
924001,WASHINGTON SQUARE,2024-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.02
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.43
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.04
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.61
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.08
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.59
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,67.6
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,65.0
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,76.34
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,69.78
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
924001,WASHINGTON SQUARE,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.65
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.71
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.59
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.06
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.7
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,29.1
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,74.14
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,64.98
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
924001,WASHINGTON SQUARE,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.77
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.3
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.52
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.73
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,89.7
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.9
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,64.9
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,29.2
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,81.44
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,78.02
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,71.5
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
924001,WASHINGTON SQUARE,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.8
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.41
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,68.9
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.08
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.23
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.12
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.3
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.68
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,83.8
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,67.33
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.55
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
924001,WASHINGTON SQUARE,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.76
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.39
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.83
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.31
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.36
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,61.4
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,81.96
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,71.6
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.17
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
924001,WASHINGTON SQUARE,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.21
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.5
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.98
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.84
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.65
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.93
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,29.5
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,76.38
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,81.41
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,75.78
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
924001,WASHINGTON SQUARE,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.69
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.13
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.42
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.83
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.13
