Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,59.3
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.1
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,29.6
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,83.85
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,80.29
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.82
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
924001,WASHINGTON SQUARE,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.68
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.79
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.73
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.76
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.07
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.15
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,87.0
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.3
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,54.8
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,29.6
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,85.71
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,83.8
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.77
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
924001,WASHINGTON SQUARE,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.02
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.26
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,163.4
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.62
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.6
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.76
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.58
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,92.7
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,205.9
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.7
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.57
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,29.7
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,91.55
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,91.95
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
924001,WASHINGTON SQUARE,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.38
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.71
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.48
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,91.1
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,192.5
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.95
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.59
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.69
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.5
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,84.7
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.4
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,29.8
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,104.08
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,92.54
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,82.64
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
924001,WASHINGTON SQUARE,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.76
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.28
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.41
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.1
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.49
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.56
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.91
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.98
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,103.4
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,222.9
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.62
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,71.8
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,29.9
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,101.25
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,103.57
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,72.97
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,205.5
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.5
924001,WASHINGTON SQUARE,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.28
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.61
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.22
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,77.0
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.8
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.9
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.41
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.5
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.26
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.31
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,96.0
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,78.2
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.2
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,29.9
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,109.89
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,100.89
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,80.26
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,193.7
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.6
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.3
924001,WASHINGTON SQUARE,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.04
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.62
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.77
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.4
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.7
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.5
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.98
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.6
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.32
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.53
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.4
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.3
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,66.9
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,30.0
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,108.28
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,103.96
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,87.73
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
924001,WASHINGTON SQUARE,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.16
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.65
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.41
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.0
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.59
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.25
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.28
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.12
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,98.0
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.0
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.76
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,30.0
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,100.56
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,98.5
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,91.96
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,166.2
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
924001,WASHINGTON SQUARE,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.18
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.13
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.2
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,72.9
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,160.2
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.62
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.6
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,120.0
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,245.3
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.37
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,30.0
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,102.58
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,105.15
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,89.1
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,178.8
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.6
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
924001,WASHINGTON SQUARE,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.52
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.1
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.95
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,94.1
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.45
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.18
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.15
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.78
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.0
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.62
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,30.1
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,112.56
