Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,93.22
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,84.48
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,193.0
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
924001,WASHINGTON SQUARE,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.67
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.43
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.51
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,78.1
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.6
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.7
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.11
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.78
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.4
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.9
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,65.6
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,30.2
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,104.73
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,88.91
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,88.87
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,180.9
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
924001,WASHINGTON SQUARE,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.69
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.58
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.72
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,88.5
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.3
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.67
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.56
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.07
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,99.6
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,220.9
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,74.4
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,30.2
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,113.41
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,101.1
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.18
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,200.3
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.0
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.6
924001,WASHINGTON SQUARE,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.07
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.19
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.32
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,70.3
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.3
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.0
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.4
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.77
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.35
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.77
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.91
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,103.0
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.2
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,232.9
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.66
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,79.2
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,110.86
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,113.33
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,88.54
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,199.4
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.3
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
924001,WASHINGTON SQUARE,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.4
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.16
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,76.6
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,203.5
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,173.2
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.09
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.84
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.28
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,94.6
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,233.1
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.92
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,83.7
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,126.7
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,118.09
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,93.61
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,213.4
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,509.7
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.8
924001,WASHINGTON SQUARE,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.78
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,52.46
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.13
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,180.9
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,211.1
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.03
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.06
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.18
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,99.8
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.7
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,210.6
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.26
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,98.0
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.8
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,124.38
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,119.07
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.35
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,232.7
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.5
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.2
924001,WASHINGTON SQUARE,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.56
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.32
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.84
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,186.9
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.72
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.27
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.42
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.9
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,215.9
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.43
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,122.6
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.7
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,127.24
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,112.79
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.53
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,244.3
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,513.6
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
924001,WASHINGTON SQUARE,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,51.58
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.34
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.09
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,88.3
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,208.5
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.4
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.8
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.5
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.97
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.85
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.09
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,99.1
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.5
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,217.3
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.69
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,88.4
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,131.45
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,113.57
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.08
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,244.5
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,530.0
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.3
924001,WASHINGTON SQUARE,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,56.1
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.53
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.45
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,103.2
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,225.9
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.6
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.3
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.86
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.99
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.33
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.82
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,102.2
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.9
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,223.8
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.02
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,90.6
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,132.29
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,112.79
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.71
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,244.5
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,532.3
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.2
924001,WASHINGTON SQUARE,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,61.17
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.44
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.68
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,108.5
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,246.5
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,188.0
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.4
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.85
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,66.39
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.93
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,130.6
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,190.4
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,268.9
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.83
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,90.4
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.8
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,145.07
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,128.53
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.25
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,264.3
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,585.2
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,519.2
924001,WASHINGTON SQUARE,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,72.05
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.69
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.56
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,147.7
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,292.1
