Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.8
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.2
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.78
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.7
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.18
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,104.3
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,217.7
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.71
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,78.1
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,150.66
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,109.86
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.2
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,265.5
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,609.6
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.1
924001,WASHINGTON SQUARE,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,72.59
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.95
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.15
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,141.0
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,292.8
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.7
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.96
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.09
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.27
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,96.4
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.3
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,215.5
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.7
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.18
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,155.85
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,119.13
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,100.94
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,259.5
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,630.0
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.5
924001,WASHINGTON SQUARE,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,60.93
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.38
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.97
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,109.9
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,248.1
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.8
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.4
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.63
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.77
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.59
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,101.4
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.8
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.3
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.3
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.46
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.07
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,73.7
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,140.27
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,117.51
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.7
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,218.5
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,569.4
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.3
924001,WASHINGTON SQUARE,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.16
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.98
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.71
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.4
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.1
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.96
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.29
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.6
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,108.0
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.3
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.4
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.7
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,93.7
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,180.3
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,30.3
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,135.1
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,113.29
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.36
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,213.0
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,543.7
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
924001,WASHINGTON SQUARE,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.87
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.06
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.82
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,75.1
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.6
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.2
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,62.24
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,140.6
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.9
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,250.8
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.46
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,75.7
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.9
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,30.2
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,121.84
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,120.87
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.08
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,229.5
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.8
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,487.5
924001,WASHINGTON SQUARE,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,53.46
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.98
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.27
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,90.8
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,217.5
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.0
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,183.2
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.67
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,60.31
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,126.1
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.1
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,244.8
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.96
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.12
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.33
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,64.3
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,30.2
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,129.4
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,123.62
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,99.37
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,219.4
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,525.0
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,501.3
924001,WASHINGTON SQUARE,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,56.01
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.22
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.99
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,89.3
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,225.2
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.3
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.3
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.5
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,70.02
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.07
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,157.2
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.2
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,282.1
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.84
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,83.6
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,30.1
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,137.68
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,133.56
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.25
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,248.6
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,554.0
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,536.6
924001,WASHINGTON SQUARE,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,59.71
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.21
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.82
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,95.4
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,238.2
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.6
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.0
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.29
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,79.37
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.88
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,180.4
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.4
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,316.8
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.67
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,105.9
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.5
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,30.0
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,146.97
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,141.8
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.74
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,267.6
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,586.8
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.1
924001,WASHINGTON SQUARE,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,57.61
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.6
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.64
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,84.0
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,231.5
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,192.3
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.2
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.9
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,81.84
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.03
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,167.6
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,207.8
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,327.6
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.1
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,134.3
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,187.8
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,29.9
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,156.74
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,143.76
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.18
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,278.4
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,625.9
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.0
924001,WASHINGTON SQUARE,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,65.53
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.45
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.39
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,102.3
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,262.9
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,182.3
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,190.1
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.27
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,76.11
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.21
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,168.3
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.4
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,304.7
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.41
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,132.3
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,194.0
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,29.8
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
