Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,163.36
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,136.24
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.09
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,292.0
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,653.2
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,544.7
924001,WASHINGTON SQUARE,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,75.13
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.2
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.12
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,114.8
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,301.3
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,202.0
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.4
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.67
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,67.14
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.71
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,136.8
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.2
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,270.5
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.22
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,109.0
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.5
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,29.7
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,168.22
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,138.46
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.49
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,279.9
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,674.3
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,555.1
924001,WASHINGTON SQUARE,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,69.7
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.39
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.89
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,281.4
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.7
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,232.8
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.92
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,72.08
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.9
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,139.0
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,207.1
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,289.9
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.3
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.86
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,89.7
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.2
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,29.5
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,162.69
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,135.35
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,119.71
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,238.4
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,653.3
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,543.7
924001,WASHINGTON SQUARE,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.9
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,64.74
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.44
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.95
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,87.6
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,260.1
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,196.4
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,221.6
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.25
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,66.62
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.24
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,99.3
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,210.5
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,269.3
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.7
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.97
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,86.0
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.3
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,29.3
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,160.26
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,142.5
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,129.51
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,210.3
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,644.1
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,574.0
924001,WASHINGTON SQUARE,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.4
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,58.65
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.49
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,58.5
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,106.4
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,236.0
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.5
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,236.0
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.95
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,63.76
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.87
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,88.3
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,210.1
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,257.3
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.6
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.94
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.17
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,97.2
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.7
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,29.2
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,157.83
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,127.68
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,134.65
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,203.9
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,634.6
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.1
924001,WASHINGTON SQUARE,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,543.2
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,53.6
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.49
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.44
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,117.2
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,216.0
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,248.2
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.65
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,68.86
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.16
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,103.4
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,216.1
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,277.4
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.6
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,55.23
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.39
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,121.1
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,222.1
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,29.0
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,162.74
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,130.95
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,134.59
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,211.2
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,653.3
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,526.2
924001,WASHINGTON SQUARE,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.85
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.7
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,56.1
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,91.3
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.4
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.0
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,226.6
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,69.84
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,69.3
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.3
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,132.1
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,279.1
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,279.5
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.8
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.87
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,134.8
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,231.4
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,28.8
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,170.72
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,136.25
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,121.42
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,245.6
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,682.7
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,545.8
924001,WASHINGTON SQUARE,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.0
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.15
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.89
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.27
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,65.1
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.6
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.0
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.6
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.84
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.46
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.27
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,108.5
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,235.7
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,236.0
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.21
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.15
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,146.3
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.9
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,28.7
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,158.4
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,131.56
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,107.03
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,249.7
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,637.4
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.9
924001,WASHINGTON SQUARE,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.16
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.23
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.55
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,62.9
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,176.2
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,206.2
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,183.8
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.48
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.36
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.3
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,103.3
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,192.7
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,239.9
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,69.63
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.58
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.41
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,180.2
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,280.8
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,160.52
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,135.41
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,110.61
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,244.2
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,645.5
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,544.2
924001,WASHINGTON SQUARE,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.7
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,54.62
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.63
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.42
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,76.1
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,219.4
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,195.6
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.35
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,60.01
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.8
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,117.6
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.1
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,241.6
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.89
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.49
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.69
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,133.5
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,231.7
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,28.4
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,149.11
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,132.38
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,106.25
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,222.8
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,597.4
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.7
924001,WASHINGTON SQUARE,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.3
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
