Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.82
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.49
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.09
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,79.1
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,210.2
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.3
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.7
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.48
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.2
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.2
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,74.5
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.8
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,219.3
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.3
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.6
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.51
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.7
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,113.3
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,212.1
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,28.3
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,148.13
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,125.41
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,112.29
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,205.9
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,597.6
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,505.4
924001,WASHINGTON SQUARE,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.8
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.74
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.5
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,72.9
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,169.9
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.1
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.91
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.25
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.67
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,94.3
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.3
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,248.7
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.6
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.4
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.18
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,125.1
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,216.2
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,28.2
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,145.43
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,133.42
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,113.25
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,192.6
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,588.7
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,539.9
924001,WASHINGTON SQUARE,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.33
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,50.5
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.87
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.6
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,204.8
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.3
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.55
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.64
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.26
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,116.7
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.3
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,254.3
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.4
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.41
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,106.2
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.4
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,132.68
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,138.29
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,101.36
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,212.0
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.3
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,559.8
924001,WASHINGTON SQUARE,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,56.82
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.6
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.51
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,231.5
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.7
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.3
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.68
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,65.82
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.74
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,118.7
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.6
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,266.8
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.4
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.38
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.55
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,119.2
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,208.2
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,27.9
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,144.14
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,136.22
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,107.96
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,206.2
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,583.1
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.7
924001,WASHINGTON SQUARE,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,53.49
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.77
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.94
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,217.7
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,209.0
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.0
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.32
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,62.33
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.66
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,107.1
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.3
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,252.3
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,56.15
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,146.9
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,226.5
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,150.22
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,139.31
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,101.08
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,241.6
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,605.9
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.5
924001,WASHINGTON SQUARE,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,59.2
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.35
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.32
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,99.1
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,238.9
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.1
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.53
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.68
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,94.5
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.3
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,210.5
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.9
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.91
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,110.4
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.9
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,27.7
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,153.76
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,119.18
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.86
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,258.1
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,619.1
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,481.2
924001,WASHINGTON SQUARE,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,56.67
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.96
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.36
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,107.8
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,228.2
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,183.7
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.67
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.76
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.94
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.4
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.2
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.7
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.85
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.28
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.22
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,104.4
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,197.0
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,143.33
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,99.23
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,109.77
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,208.3
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,576.5
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
924001,WASHINGTON SQUARE,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,62.03
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.4
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.67
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,123.3
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,249.6
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.5
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.06
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.3
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.96
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,84.7
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,194.9
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.33
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.8
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,117.3
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,206.7
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,150.51
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,101.73
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,102.81
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,230.1
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,605.5
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
924001,WASHINGTON SQUARE,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,56.09
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.57
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.48
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,103.2
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,225.4
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.66
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.41
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.57
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,119.4
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,253.2
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.4
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,137.4
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,218.6
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,147.3
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,113.69
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.06
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,236.0
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,591.4
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.4
924001,WASHINGTON SQUARE,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,58.07
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.45
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.47
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,118.9
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,233.2
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.86
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.2
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.2
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,98.8
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.6
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,243.0
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.9
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.21
