Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,107.8
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,206.2
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,151.25
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,117.74
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,94.96
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,234.0
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,607.5
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
924001,WASHINGTON SQUARE,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,55.94
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.99
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.34
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,118.2
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,224.7
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.73
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.71
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.87
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.8
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.0
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.56
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,111.2
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,195.0
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,147.27
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.33
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,99.98
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,233.4
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.1
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
924001,WASHINGTON SQUARE,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.51
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.53
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.1
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,96.9
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.1
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.36
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.84
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.3
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.9
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.8
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.3
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,157.7
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,227.8
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,141.91
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,85.37
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,94.35
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,248.7
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,568.4
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
924001,WASHINGTON SQUARE,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.66
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.95
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.79
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.8
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.9
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.08
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.54
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.46
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,67.3
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.4
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.3
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.38
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.07
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,127.0
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,202.4
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,27.1
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,140.29
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,105.83
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.46
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,220.4
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,562.1
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.3
924001,WASHINGTON SQUARE,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.13
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.64
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.53
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,88.7
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,206.2
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,172.7
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.05
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.39
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.39
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,79.7
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.0
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.21
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.24
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,134.0
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,193.8
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,139.9
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,114.54
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.18
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,238.5
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,561.3
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.1
924001,WASHINGTON SQUARE,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.28
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.24
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.94
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,77.3
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.7
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.4
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.71
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.42
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,96.4
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,204.0
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,60.35
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.71
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,167.3
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.8
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,26.9
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,142.42
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,119.64
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.27
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,278.2
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,572.1
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.7
924001,WASHINGTON SQUARE,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.42
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.18
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.41
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,82.1
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.1
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.4
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.92
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.11
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.28
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,132.7
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,242.0
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.2
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.78
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,149.6
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,211.2
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,128.74
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,120.3
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.62
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,256.3
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,519.6
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.8
924001,WASHINGTON SQUARE,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.91
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.25
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.68
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.6
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.19
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.22
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,115.0
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.3
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,222.9
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.52
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,131.3
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.1
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,26.7
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,121.81
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,113.53
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.87
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,237.6
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.1
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.3
924001,WASHINGTON SQUARE,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.27
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.48
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.32
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,62.2
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.0
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.9
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.43
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.59
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.5
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,91.0
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.3
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.39
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.96
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,105.9
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.2
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,26.6
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,121.32
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,118.25
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.86
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,212.9
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.5
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.5
924001,WASHINGTON SQUARE,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.84
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.84
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.79
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,84.3
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,203.2
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.8
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.62
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.44
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.63
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,63.8
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.2
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.79
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.93
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.2
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,120.58
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,124.42
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,88.7
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,204.3
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.6
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,502.5
924001,WASHINGTON SQUARE,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
