Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.18
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.02
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.37
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,82.9
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,191.9
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,191.1
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.13
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.7
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.38
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,74.0
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.0
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.12
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.6
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,99.9
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.1
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,123.7
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,119.56
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.56
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,228.7
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,500.6
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.8
924001,WASHINGTON SQUARE,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.19
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.37
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.64
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,94.0
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.78
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.24
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.85
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.0
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.52
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.96
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,78.8
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,125.58
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,106.86
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.85
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,223.1
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,509.3
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
924001,WASHINGTON SQUARE,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.29
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.01
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.2
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.4
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.7
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.3
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.74
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.8
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.34
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,81.0
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,219.8
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.4
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.92
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.71
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,81.1
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,26.3
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,120.15
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,113.81
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.83
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,188.6
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.4
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
924001,WASHINGTON SQUARE,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,51.69
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.95
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.21
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,209.9
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,190.8
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.53
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.23
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,99.9
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.3
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,220.4
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.56
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.56
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,89.2
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,122.05
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,118.98
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,94.84
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,192.2
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,495.0
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,481.7
924001,WASHINGTON SQUARE,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.01
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.89
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.41
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.3
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.3
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.55
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.76
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,99.8
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,214.5
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.63
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,87.6
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.4
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,26.0
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,114.48
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,119.27
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.08
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,204.9
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.0
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.1
924001,WASHINGTON SQUARE,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.85
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.13
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.13
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.0
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.3
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.3
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.47
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.65
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,114.4
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.0
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,234.6
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.64
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,25.9
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,122.25
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,121.75
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,98.65
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,177.8
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.5
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,494.0
924001,WASHINGTON SQUARE,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.46
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.1
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.41
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,165.9
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.9
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.53
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.42
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.09
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,103.2
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,203.9
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,240.8
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.1
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.96
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,82.6
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.9
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,25.8
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,126.19
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,121.71
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,93.23
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,201.4
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,510.0
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.5
924001,WASHINGTON SQUARE,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.78
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.71
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.27
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.6
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.7
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.49
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.25
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.29
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,129.8
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.9
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,252.6
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.64
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,124.15
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,118.93
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,84.5
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,211.7
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.0
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.5
924001,WASHINGTON SQUARE,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.55
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.74
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.11
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,54.1
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.2
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.2
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.08
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.96
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.69
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,118.7
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.4
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.4
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.48
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,84.5
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,111.4
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,116.34
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.39
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,191.5
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.9
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.2
924001,WASHINGTON SQUARE,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.36
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.98
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.51
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.1
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.9
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.69
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.99
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.34
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,115.3
