Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,235.7
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.74
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.67
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,92.4
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.7
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,122.15
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,131.85
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,99.17
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,187.9
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,494.2
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,533.0
924001,WASHINGTON SQUARE,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.15
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.28
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.11
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.8
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,187.2
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,171.2
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.76
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.95
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.3
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,111.9
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.4
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,239.1
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.44
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,104.3
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.0
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,113.76
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,125.69
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,93.25
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,187.9
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,507.3
924001,WASHINGTON SQUARE,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.54
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.13
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.34
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.8
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.3
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.3
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.5
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.95
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.45
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,72.1
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.9
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,202.0
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.8
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.11
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,101.9
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.7
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,25.2
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,127.38
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,112.63
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.28
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,178.7
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,513.8
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,453.8
924001,WASHINGTON SQUARE,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.64
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.99
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.63
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,54.4
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.1
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.87
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.23
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.57
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,82.7
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,209.5
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.0
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.1
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.65
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,25.0
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,115.46
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,115.31
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,93.77
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.7
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
924001,WASHINGTON SQUARE,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.02
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.33
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.13
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.8
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.3
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.1
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.51
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.48
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,103.2
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.8
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,251.4
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.1
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.13
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,93.3
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,24.9
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,121.53
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,116.15
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.72
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,489.4
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,466.0
924001,WASHINGTON SQUARE,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.36
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.24
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.15
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.3
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,158.1
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.59
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.76
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.18
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,85.3
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.5
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,228.8
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.3
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.32
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,71.9
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,108.65
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,112.19
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,96.58
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.1
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
924001,WASHINGTON SQUARE,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.55
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.7
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.82
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,167.4
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.7
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.04
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.76
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,98.5
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.8
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.78
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.8
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,123.59
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,108.77
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.02
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,181.8
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.3
924001,WASHINGTON SQUARE,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.55
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.04
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.45
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,209.7
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.18
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.28
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.69
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,95.4
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,196.8
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.7
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.15
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,107.7
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,169.1
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,124.08
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,101.77
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.45
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.0
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
924001,WASHINGTON SQUARE,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.79
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.81
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.36
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,56.1
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.3
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.6
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.95
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.59
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,87.6
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.6
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.4
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.41
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,77.3
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,107.34
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.35
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.45
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
924001,WASHINGTON SQUARE,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.48
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.88
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.83
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.66
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.72
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,97.3
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.5
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.7
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.78
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,92.1
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.9
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,114.03
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,88.09
