Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.23
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,200.2
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.6
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
924001,WASHINGTON SQUARE,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.32
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.19
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.25
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,67.2
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.1
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,176.4
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.2
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.99
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.69
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,79.3
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.1
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,186.0
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.03
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,95.4
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,111.77
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.53
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.12
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.1
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
924001,WASHINGTON SQUARE,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.3
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.08
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.09
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.2
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.07
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.9
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.61
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.6
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.6
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.75
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,78.9
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,106.36
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.01
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
924001,WASHINGTON SQUARE,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.25
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.39
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.97
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,55.1
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.4
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.68
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.08
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.59
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.98
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.6
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,97.21
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,97.99
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.12
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
924001,WASHINGTON SQUARE,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.22
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.59
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.7
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.59
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.5
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,88.8
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.42
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,107.39
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,98.5
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.36
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.0
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
924001,WASHINGTON SQUARE,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.01
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.61
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.1
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.01
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.85
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,102.6
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.0
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.19
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,88.4
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.46
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,111.31
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.33
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,220.4
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
924001,WASHINGTON SQUARE,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.06
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.58
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.24
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,82.7
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.0
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.97
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.93
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.43
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,103.61
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.79
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.14
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.2
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
924001,WASHINGTON SQUARE,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.13
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.29
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.6
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,73.5
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,162.7
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.1
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.45
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.48
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,62.7
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,102.45
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,87.19
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.94
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
924001,WASHINGTON SQUARE,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.52
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.72
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.27
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.97
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.1
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.72
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.85
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,52.7
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.1
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.16
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,80.7
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,99.73
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.54
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.17
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.7
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
924001,WASHINGTON SQUARE,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.51
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.57
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.64
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.4
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.12
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.9
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.56
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,90.69
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.38
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
924001,WASHINGTON SQUARE,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.64
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.52
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.16
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
