Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.68
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.4
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,65.8
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.24
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,81.65
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.69
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
924001,WASHINGTON SQUARE,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.22
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.03
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.44
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.68
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.9
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.59
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,62.9
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.57
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.18
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.59
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
924001,WASHINGTON SQUARE,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.76
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.83
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.91
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,70.64
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.86
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
924001,WASHINGTON SQUARE,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.44
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.34
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,61.1
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.4
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.95
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.36
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.86
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.2
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.93
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,82.74
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,82.45
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.23
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
924001,WASHINGTON SQUARE,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.55
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.82
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.78
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.28
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.55
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.12
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.44
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.04
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.6
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.23
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
924001,WASHINGTON SQUARE,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.01
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.94
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.64
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.9
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.65
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.3
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.85
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.26
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.15
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.11
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
924001,WASHINGTON SQUARE,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.71
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.93
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,74.5
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.49
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.7
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.46
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
924001,WASHINGTON SQUARE,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.61
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.48
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
924001,WASHINGTON SQUARE,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.09
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,63.1
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.39
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.68
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.21
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
924001,WASHINGTON SQUARE,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.46
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
