Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.63
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
924001,WASHINGTON SQUARE,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.01
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.21
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.85
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.24
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
924001,WASHINGTON SQUARE,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.52
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.68
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.52
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
924001,WASHINGTON SQUARE,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.87
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.45
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.81
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
924001,WASHINGTON SQUARE,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.53
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.87
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.34
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.5
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
924001,WASHINGTON SQUARE,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.93
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.39
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.59
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
924001,WASHINGTON SQUARE,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.26
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.39
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
924001,WASHINGTON SQUARE,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.68
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,58.2
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.46
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.42
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
924001,WASHINGTON SQUARE,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,52.1
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.82
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.8
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
924001,WASHINGTON SQUARE,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.66
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.75
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.36
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
924001,WASHINGTON SQUARE,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
