Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.33
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.86
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
924001,WASHINGTON SQUARE,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.6
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.98
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
924001,WASHINGTON SQUARE,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.58
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
924001,WASHINGTON SQUARE,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.58
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.03
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.66
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
924001,WASHINGTON SQUARE,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.45
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.39
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
924001,WASHINGTON SQUARE,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.3
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.45
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
924001,WASHINGTON SQUARE,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.57
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.39
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,24.9
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.41
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.1
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
924001,WASHINGTON SQUARE,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.41
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,25.0
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.29
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
924001,WASHINGTON SQUARE,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.86
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.21
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,49.7
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.8
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,25.0
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
924001,WASHINGTON SQUARE,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.48
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.81
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
