Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
924001,WASHINGTON SQUARE,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.57
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.61
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,25.2
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.49
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.81
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
924001,WASHINGTON SQUARE,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.42
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.16
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
924001,WASHINGTON SQUARE,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.27
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.71
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.51
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
924001,WASHINGTON SQUARE,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.77
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.91
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.28
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.79
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
924001,WASHINGTON SQUARE,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.28
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.45
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
924001,WASHINGTON SQUARE,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.68
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,55.8
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,25.6
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.82
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.56
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.59
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
924001,WASHINGTON SQUARE,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.62
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.43
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.86
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.15
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.45
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
924001,WASHINGTON SQUARE,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.33
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.65
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,25.8
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.2
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
924001,WASHINGTON SQUARE,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.53
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,62.3
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,25.8
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.34
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
924001,WASHINGTON SQUARE,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
