Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.89
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.67
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,25.9
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,57.32
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
924001,WASHINGTON SQUARE,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.34
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.02
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,50.2
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,26.0
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,59.65
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.91
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
924001,WASHINGTON SQUARE,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,53.2
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.51
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
924001,WASHINGTON SQUARE,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.94
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.16
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,26.2
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.07
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
924001,WASHINGTON SQUARE,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.08
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,26.3
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.88
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.94
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.77
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
924001,WASHINGTON SQUARE,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.19
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.2
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.51
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
924001,WASHINGTON SQUARE,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.41
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.17
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.35
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,55.9
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.7
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.65
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
924001,WASHINGTON SQUARE,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.48
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.38
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.09
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.66
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,65.08
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
924001,WASHINGTON SQUARE,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.78
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.87
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.82
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.73
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.08
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.06
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,26.6
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.61
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.64
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.25
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
924001,WASHINGTON SQUARE,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.33
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.45
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.58
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.74
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
