Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,26.7
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.17
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.04
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
924001,WASHINGTON SQUARE,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.86
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.49
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.99
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.87
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,55.1
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.34
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.51
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,56.28
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
924001,WASHINGTON SQUARE,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.62
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.24
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,61.1
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,26.9
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,68.92
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.55
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.15
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
924001,WASHINGTON SQUARE,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.54
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.82
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.48
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.49
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.68
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,69.4
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.3
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,26.9
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,64.83
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,64.62
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
924001,WASHINGTON SQUARE,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.52
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.9
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.68
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,69.4
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,62.91
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.05
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
924001,WASHINGTON SQUARE,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.92
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.32
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.99
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.22
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.1
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.2
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,27.1
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,73.89
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,68.61
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.61
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
924001,WASHINGTON SQUARE,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.18
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.01
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.7
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.38
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.96
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,99.4
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.8
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,76.77
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,79.5
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.66
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
924001,WASHINGTON SQUARE,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.83
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.62
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.77
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,67.8
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,67.26
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,66.6
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,63.67
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
924001,WASHINGTON SQUARE,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.59
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.3
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.43
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,56.2
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.55
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,transformer,,Temperature,C,27.7
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,72.22
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,66.49
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.58
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
924001,WASHINGTON SQUARE,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.77
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.48
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.19
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.3
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.06
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.27
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,72.11
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,67.03
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
