Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.27
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.78
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.05
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.97
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,60.1
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.04
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.22
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.83
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,62.6
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.87
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,59.7
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,78.97
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,81.53
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
924001,WASHINGTON SQUARE,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.76
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.81
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.46
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,100.8
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.2
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.8
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.73
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.07
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.25
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.7
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.69
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,100.74
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,93.01
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.4
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,210.9
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
924001,WASHINGTON SQUARE,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.8
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.86
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.22
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.3
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.26
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.94
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,86.3
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.7
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,99.44
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,89.62
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.4
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,200.5
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
924001,WASHINGTON SQUARE,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.65
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.71
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.85
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,59.2
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.7
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.23
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.17
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.59
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,110.8
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.1
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.95
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,86.21
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,100.04
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.04
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,194.5
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
924001,WASHINGTON SQUARE,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.41
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.41
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.23
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.06
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.41
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.56
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.61
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,95.4
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.3
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.24
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,transformer,,Temperature,C,28.2
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,90.54
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,90.69
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.45
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,182.9
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
924001,WASHINGTON SQUARE,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.71
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.49
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.36
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.5
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,63.1
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.66
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.07
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.28
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,87.4
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.7
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.35
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,70.0
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,transformer,,Temperature,C,28.3
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,90.85
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,92.44
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,187.2
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
924001,WASHINGTON SQUARE,2024-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.32
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.39
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.77
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.54
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.67
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,94.8
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.2
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.95
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,66.0
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,transformer,,Temperature,C,28.3
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,88.58
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,93.38
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.55
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
924001,WASHINGTON SQUARE,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.36
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.24
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.67
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.7
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,63.1
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.7
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.14
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.12
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,80.3
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.6
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.15
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,transformer,,Temperature,C,28.4
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,95.45
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,96.8
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.43
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,188.8
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
924001,WASHINGTON SQUARE,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.61
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.73
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.94
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.11
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,69.4
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.9
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.6
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.16
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.78
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.93
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,81.1
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.1
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.1
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.76
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,104.91
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,92.82
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.09
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.0
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
924001,WASHINGTON SQUARE,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.44
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.07
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.38
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
