Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.44
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.68
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.57
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,92.3
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,185.7
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.63
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,85.3
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,108.75
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,95.78
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.49
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,201.5
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.8
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
924001,WASHINGTON SQUARE,2024-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.69
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.53
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.4
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.91
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.2
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.7
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.9
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.64
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.63
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.02
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,107.0
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.7
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.8
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.07
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,114.66
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,105.71
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.17
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,216.0
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.1
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
924001,WASHINGTON SQUARE,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.34
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.53
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.63
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,74.1
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.4
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.2
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.47
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.45
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,125.8
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.4
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,240.0
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.19
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,83.6
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,109.38
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,121.19
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,89.51
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,211.0
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,442.1
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,488.9
924001,WASHINGTON SQUARE,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.31
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.34
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.56
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,70.1
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,170.9
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.9
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.29
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.2
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.7
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,122.1
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,235.8
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.76
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,80.5
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,113.74
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,119.05
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,85.36
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,219.9
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.8
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.3
924001,WASHINGTON SQUARE,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.33
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.59
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.65
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,67.5
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.1
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.87
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.59
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,107.3
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,209.5
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.75
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,80.6
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,109.32
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,113.69
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,86.04
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.1
924001,WASHINGTON SQUARE,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.69
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.69
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.62
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,168.3
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.68
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.84
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.17
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,121.5
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,233.0
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.34
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,87.3
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.1
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,116.04
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,123.07
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.25
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,231.6
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,467.7
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.3
924001,WASHINGTON SQUARE,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.73
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.85
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,75.3
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,169.4
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.1
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.41
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,66.61
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.09
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,147.8
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,269.3
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.38
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,75.1
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.2
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,116.89
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,130.14
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.48
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,247.6
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.8
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,524.1
924001,WASHINGTON SQUARE,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.06
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.49
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.7
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,74.0
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.2
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,188.1
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.2
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.54
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,65.33
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.52
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,144.5
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.4
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,264.6
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.03
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,transformer,,Temperature,C,28.5
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,116.04
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,131.02
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.06
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,253.2
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.7
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,529.3
924001,WASHINGTON SQUARE,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.49
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,60.35
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,55.61
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,84.3
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,243.6
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,225.5
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.69
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,71.96
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.21
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,164.1
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.7
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,290.8
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.38
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,transformer,,Temperature,C,28.4
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,119.12
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,152.52
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,100.09
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,268.2
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.5
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,614.5
924001,WASHINGTON SQUARE,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.1
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,56.73
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.35
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,75.9
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,190.7
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,229.9
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,224.6
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.69
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,59.4
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,130.1
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.9
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,244.6
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.05
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,80.9
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.3
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,transformer,,Temperature,C,28.4
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
