Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,125.32
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,136.09
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,100.46
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,229.6
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.6
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,551.8
924001,WASHINGTON SQUARE,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.14
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,52.34
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.22
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,84.1
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,175.7
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,211.4
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,222.9
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.26
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.96
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.55
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,106.3
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.6
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,232.2
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.85
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.1
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,transformer,,Temperature,C,28.3
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,122.1
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,131.93
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,106.4
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.9
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.4
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.0
924001,WASHINGTON SQUARE,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.67
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,53.54
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.19
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,218.3
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,231.5
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.59
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.13
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.34
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,118.8
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,213.4
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,240.8
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.58
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,80.6
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,transformer,,Temperature,C,28.2
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,134.95
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,133.52
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,105.78
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,217.4
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,548.0
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,542.3
924001,WASHINGTON SQUARE,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,49.35
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.93
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.81
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,71.7
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.7
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,179.1
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,206.4
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.51
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,62.63
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.44
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,132.1
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,208.8
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,256.1
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.97
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.95
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,75.9
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,136.13
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,130.79
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,101.99
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,224.4
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.1
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,531.8
924001,WASHINGTON SQUARE,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.17
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.7
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.67
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.5
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.9
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.5
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.77
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.39
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.61
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,95.4
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.5
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,225.5
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.3
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.17
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.39
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.6
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,transformer,,Temperature,C,28.1
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,131.53
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,125.71
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,114.23
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,533.0
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.5
924001,WASHINGTON SQUARE,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.88
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.6
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.76
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,82.0
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,203.1
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.7
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,210.8
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.22
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.3
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.26
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,111.3
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.9
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,249.5
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.8
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.05
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.2
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,67.7
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,127.58
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,121.54
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,120.48
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,188.2
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.9
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.8
924001,WASHINGTON SQUARE,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.5
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,56.3
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.19
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.61
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,93.5
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,227.1
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.7
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.6
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,66.96
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.97
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,130.0
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.9
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,270.4
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.33
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.3
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,transformer,,Temperature,C,27.9
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,137.88
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,129.18
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,99.37
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,234.4
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,557.1
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.4
924001,WASHINGTON SQUARE,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,59.51
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.73
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.42
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,95.6
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,235.4
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,155.9
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.3
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.81
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,72.06
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.62
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,121.2
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.7
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,289.6
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,197.4
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.78
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,146.38
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,134.39
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,115.25
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,213.0
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,582.8
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,541.6
924001,WASHINGTON SQUARE,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
924001,WASHINGTON SQUARE,2024-02-19T19:00:00.000+00:00,transformer,,Temperature,C,27.7
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.04
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.22
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.99
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,174.7
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.8
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.0
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.64
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,71.4
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.15
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,140.0
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,287.8
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.3
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.93
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.54
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,116.5
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,177.2
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,121.98
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,133.37
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,100.07
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,214.8
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,493.1
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,538.0
924001,WASHINGTON SQUARE,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.65
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.99
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.17
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,80.6
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.9
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,190.9
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.49
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,61.55
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.89
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,249.4
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,211.9
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.29
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,100.9
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,126.79
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,122.81
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,113.86
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,191.6
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.9
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,495.7
924001,WASHINGTON SQUARE,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.9
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
