Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.78
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.78
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.12
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.6
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.3
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.1
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.62
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,64.02
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.43
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,126.0
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.7
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,258.8
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.66
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,112.0
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.8
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,127.44
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,128.41
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.98
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.5
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.2
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,517.9
924001,WASHINGTON SQUARE,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.79
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.78
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.94
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,72.8
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,173.8
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.4
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.55
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.05
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.24
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,86.4
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.0
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,226.9
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.9
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.26
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.11
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,122.0
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,210.8
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.1
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,143.92
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,129.26
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,100.27
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,226.5
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,579.8
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.7
924001,WASHINGTON SQUARE,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.86
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.74
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.16
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,84.7
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.7
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,189.6
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.32
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.98
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,103.9
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.9
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,244.4
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.77
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.72
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,114.1
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,212.8
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,transformer,,Temperature,C,27.1
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,147.92
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,141.0
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,99.31
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,248.3
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.3
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,569.0
924001,WASHINGTON SQUARE,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,53.58
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.45
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.38
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,92.4
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,217.3
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,199.2
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.13
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,66.95
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.33
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,116.4
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,271.7
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.94
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.7
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,111.3
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,210.7
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.6
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,transformer,,Temperature,C,26.9
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,150.94
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,146.32
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.92
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,249.7
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,609.6
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,590.7
924001,WASHINGTON SQUARE,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,63.48
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,51.1
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,104.6
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,256.4
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,208.1
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.87
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,62.08
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.27
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,106.2
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.7
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,251.8
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.8
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,54.19
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,118.8
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,218.8
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,transformer,,Temperature,C,26.7
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,160.8
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,139.4
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,111.89
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,235.8
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,648.8
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,564.0
924001,WASHINGTON SQUARE,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.1
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,54.83
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.86
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.35
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,96.8
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,223.7
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,197.9
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.22
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,59.76
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.91
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,102.0
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,242.4
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.4
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.18
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.23
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,118.1
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,222.7
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.3
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,148.51
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,131.72
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,115.78
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,192.3
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,599.9
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.9
924001,WASHINGTON SQUARE,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.5
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.38
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.38
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.93
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,81.9
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.7
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.79
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.71
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,111.2
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,246.4
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.38
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.4
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.86
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,102.5
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,204.8
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,132.99
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,121.8
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,102.84
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,538.2
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.2
924001,WASHINGTON SQUARE,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,51.01
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.68
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.04
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,89.4
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,206.7
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.6
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.7
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,75.37
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.56
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,138.2
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,305.8
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.5
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.82
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.23
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,194.3
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,transformer,,Temperature,C,26.3
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,137.79
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,138.17
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,105.14
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,207.3
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,557.9
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,559.8
924001,WASHINGTON SQUARE,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,56.17
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.38
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.31
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,94.4
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,227.8
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.2
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.43
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,68.88
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.69
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,129.9
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.8
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,282.0
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.29
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.06
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,117.7
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,196.2
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,148.04
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,137.78
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.97
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,258.5
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,598.2
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,557.3
924001,WASHINGTON SQUARE,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.24
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.59
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.69
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.2
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.0
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.6
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.97
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.26
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.8
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,97.2
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.3
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,212.1
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.34
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.34
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,105.3
