Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.6
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,transformer,,Temperature,C,26.0
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,127.89
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,123.88
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.6
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,216.5
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.3
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,500.8
924001,WASHINGTON SQUARE,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.9
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.32
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.42
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.8
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.3
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.36
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,64.49
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.34
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,131.7
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.1
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,260.3
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.68
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,103.6
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.7
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,transformer,,Temperature,C,25.9
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,118.83
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,127.72
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.03
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,219.2
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.4
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.4
924001,WASHINGTON SQUARE,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.26
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.77
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.12
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,159.6
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.1
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.95
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,66.55
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,153.8
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,268.5
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.59
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,96.4
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.8
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,transformer,,Temperature,C,25.8
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,115.7
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,126.39
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.02
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,238.3
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.9
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.4
924001,WASHINGTON SQUARE,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.83
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.48
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.41
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,181.5
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.1
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.53
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.62
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.48
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,102.8
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,217.4
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.66
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.52
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,89.9
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,121.8
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,110.46
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.15
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,220.2
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.9
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.5
924001,WASHINGTON SQUARE,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.61
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.56
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.69
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,156.5
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.9
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.69
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.48
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.71
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.84
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.19
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,79.6
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,95.13
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,111.05
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.12
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,201.8
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
924001,WASHINGTON SQUARE,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.9
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.67
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.16
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,80.3
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.3
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,197.0
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.35
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.26
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.51
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,216.3
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.15
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,76.2
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,transformer,,Temperature,C,25.6
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,89.95
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,125.09
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.56
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,223.9
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.5
924001,WASHINGTON SQUARE,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.39
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.04
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.33
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.1
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,186.0
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.3
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.07
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.34
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,124.9
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,231.8
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.28
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,79.4
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.73
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,130.2
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.57
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,235.5
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,525.3
924001,WASHINGTON SQUARE,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.38
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.96
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.5
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,66.9
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.9
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,188.5
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.33
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.62
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.53
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,83.7
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.2
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,72.0
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.74
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,114.55
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.03
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,205.7
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.6
924001,WASHINGTON SQUARE,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.65
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.55
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.42
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,63.3
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.1
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.4
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.1
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.62
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,192.2
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.6
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.39
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,96.54
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,103.52
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.1
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.9
924001,WASHINGTON SQUARE,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.15
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.03
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.67
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,164.5
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.1
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.17
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.86
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,80.6
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.0
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.2
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,83.5
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,99.58
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,95.53
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.85
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
924001,WASHINGTON SQUARE,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
