Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.39
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.71
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,69.8
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.7
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.6
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.33
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.49
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.68
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,76.9
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,87.3
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,98.63
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,95.72
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,88.7
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
924001,WASHINGTON SQUARE,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.12
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.01
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.17
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,66.8
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.1
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.7
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.71
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.47
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.6
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.6
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.9
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.84
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.77
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,82.9
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,100.79
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,106.26
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.66
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
924001,WASHINGTON SQUARE,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.24
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.73
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.63
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.0
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.22
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.84
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,89.4
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,175.3
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.07
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,97.8
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.1
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,108.54
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,105.38
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.93
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,220.2
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
924001,WASHINGTON SQUARE,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.5
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.04
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.06
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.3
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.47
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.32
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,84.0
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.4
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.89
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,99.92
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,97.52
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.04
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,184.8
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.8
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
924001,WASHINGTON SQUARE,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.94
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.1
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.73
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.4
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.3
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.49
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.99
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,114.5
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,206.5
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.94
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,111.2
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.1
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,101.38
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,104.41
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.95
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,210.7
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.4
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.2
924001,WASHINGTON SQUARE,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.43
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.11
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.21
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.9
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.42
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.23
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,150.0
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,247.6
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.88
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,100.8
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.9
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,transformer,,Temperature,C,25.2
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,92.8
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,113.71
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,241.6
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.6
924001,WASHINGTON SQUARE,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.34
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.42
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,83.6
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,173.2
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.95
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.59
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,127.7
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,216.1
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.78
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,86.3
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,transformer,,Temperature,C,25.2
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,95.21
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,117.57
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,256.3
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.7
924001,WASHINGTON SQUARE,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.68
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.31
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,78.2
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.6
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.0
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.6
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.18
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,105.4
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.3
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.53
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,90.1
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,transformer,,Temperature,C,25.2
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,101.76
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,101.23
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,242.7
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.2
924001,WASHINGTON SQUARE,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.98
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.53
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,66.7
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.8
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.3
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.17
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.59
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.49
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,78.2
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,169.2
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.51
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,107.4
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,98.87
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,96.29
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.53
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,207.0
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
924001,WASHINGTON SQUARE,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.21
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.74
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.97
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.3
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.77
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.52
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,96.8
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.8
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
