Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.57
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,118.5
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,96.77
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,95.28
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.01
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,219.5
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
924001,WASHINGTON SQUARE,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.89
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.64
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.71
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.4
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,156.3
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.06
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.96
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,111.8
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,194.2
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.95
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,118.0
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,103.92
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,99.84
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,230.1
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
924001,WASHINGTON SQUARE,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.59
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.9
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.92
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,66.8
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,173.7
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.6
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.74
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.37
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.24
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,85.0
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.3
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.16
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,101.53
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,93.64
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.85
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.9
924001,WASHINGTON SQUARE,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.05
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.36
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.44
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.3
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.8
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.72
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.02
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.8
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.65
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,78.1
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,93.92
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,81.87
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.06
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
924001,WASHINGTON SQUARE,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.14
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.69
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.77
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.6
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.8
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.3
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.92
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,70.1
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.3
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.82
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,89.03
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,86.92
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.92
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
924001,WASHINGTON SQUARE,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.18
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.61
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.05
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.7
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.83
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.47
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.52
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,86.5
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.1
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,transformer,,Temperature,C,25.0
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,86.61
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,85.19
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.97
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
924001,WASHINGTON SQUARE,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.82
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.97
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.48
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.4
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.84
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.06
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.38
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,88.2
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.3
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,transformer,,Temperature,C,25.0
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.86
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,88.53
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.06
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
924001,WASHINGTON SQUARE,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.88
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.84
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.81
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.7
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.7
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.01
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.93
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,91.7
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.3
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,transformer,,Temperature,C,25.0
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.83
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.4
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.15
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
924001,WASHINGTON SQUARE,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.32
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.49
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.37
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,77.1
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.1
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,164.8
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.99
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.92
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.6
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.76
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,96.9
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,transformer,,Temperature,C,24.9
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,104.89
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,93.38
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.59
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,208.1
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.3
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
924001,WASHINGTON SQUARE,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.19
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.35
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,111.5
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.4
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.47
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.3
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,115.3
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,195.3
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.23
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,93.7
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,108.49
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,96.03
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,259.5
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
