Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
924001,WASHINGTON SQUARE,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.42
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.47
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.36
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,113.3
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,208.0
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,158.8
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.26
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,68.72
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,176.6
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,277.1
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.37
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,77.3
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,108.59
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,120.4
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.98
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,274.9
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.8
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
924001,WASHINGTON SQUARE,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.53
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.69
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.07
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,168.7
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.89
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.88
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,126.3
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,243.6
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.3
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,104.69
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,116.85
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.16
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,226.2
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.7
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.4
924001,WASHINGTON SQUARE,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.29
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.14
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.96
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,70.4
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.4
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.96
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,124.1
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.3
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.7
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,97.96
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,94.66
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.99
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,236.0
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
924001,WASHINGTON SQUARE,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.32
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.84
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.93
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.17
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,117.3
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.2
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,60.1
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,81.7
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.5
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.57
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.6
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
924001,WASHINGTON SQUARE,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.58
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.21
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.89
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.7
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,179.9
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.18
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.5
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.05
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.2
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.1
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.33
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.62
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,96.64
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.03
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
924001,WASHINGTON SQUARE,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.71
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.48
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.04
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.5
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.79
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.84
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,85.7
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.1
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,97.72
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,94.93
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.78
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.7
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
924001,WASHINGTON SQUARE,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.52
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.91
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.14
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.6
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.1
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.32
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.12
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,126.5
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.7
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.1
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.2
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,73.2
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,109.03
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.35
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.8
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,219.0
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
924001,WASHINGTON SQUARE,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.56
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.05
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.45
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,52.7
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.33
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.49
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,125.2
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.9
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,202.0
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,69.0
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,107.07
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,99.07
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,224.7
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
924001,WASHINGTON SQUARE,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.16
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.91
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.52
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.5
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.88
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.08
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,104.7
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.8
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.0
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,100.62
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,96.2
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.52
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,198.1
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.3
924001,WASHINGTON SQUARE,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.91
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.92
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.06
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
