Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.47
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.57
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,83.9
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.3
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.59
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,73.0
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,92.07
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,90.85
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.11
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
924001,WASHINGTON SQUARE,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.66
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.65
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.79
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.1
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.9
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.55
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.28
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.8
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,68.8
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,103.74
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.91
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.67
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
924001,WASHINGTON SQUARE,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.25
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.49
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.46
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.8
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.7
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.52
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.81
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,96.1
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.4
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.2
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,67.2
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,104.6
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,97.85
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.61
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,209.6
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.4
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
924001,WASHINGTON SQUARE,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.56
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.94
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.82
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,67.6
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.4
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.8
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.69
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.72
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,86.8
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.9
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.86
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,104.45
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,105.94
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.99
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,187.2
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.1
924001,WASHINGTON SQUARE,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.06
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.89
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,81.4
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,184.5
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.18
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.52
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.68
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,59.9
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,92.86
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,97.28
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.2
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
924001,WASHINGTON SQUARE,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.66
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.64
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.52
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,95.7
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,196.5
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.19
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.66
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.33
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.74
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,100.6
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.91
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.3
924001,WASHINGTON SQUARE,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,55.59
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.88
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,109.8
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,224.5
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.31
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.68
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,73.9
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.2
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,108.4
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.92
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,190.7
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
924001,WASHINGTON SQUARE,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.96
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.76
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.01
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.61
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,68.4
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,82.96
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.33
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.58
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
924001,WASHINGTON SQUARE,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.93
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.48
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.86
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.7
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.31
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.8
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.9
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.19
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.07
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
924001,WASHINGTON SQUARE,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.89
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.48
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.61
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,60.6
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.94
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.98
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,59.7
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.32
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,96.1
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.6
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
