Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,100.51
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.79
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.34
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
924001,WASHINGTON SQUARE,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.71
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.54
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,76.2
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.0
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.13
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.09
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,75.2
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,96.32
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,96.4
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.7
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
924001,WASHINGTON SQUARE,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.45
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.76
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.4
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.9
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.89
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,86.19
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,93.33
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,79.83
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
924001,WASHINGTON SQUARE,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.3
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.55
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.71
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,65.8
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.54
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,68.3
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.95
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,87.22
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.8
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
924001,WASHINGTON SQUARE,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.53
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.8
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.68
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.59
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.29
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,68.3
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,86.02
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,86.03
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.78
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
924001,WASHINGTON SQUARE,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.22
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.14
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,82.8
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,168.5
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.27
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.55
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,66.9
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.9
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.17
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,79.8
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,80.65
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,99.7
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.14
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
924001,WASHINGTON SQUARE,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.29
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.93
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.9
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.9
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.77
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.44
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,93.46
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,76.13
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
924001,WASHINGTON SQUARE,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.06
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.77
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.87
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,74.3
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.9
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,74.9
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,88.97
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.13
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
924001,WASHINGTON SQUARE,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.12
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,74.4
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.4
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.74
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.55
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.6
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.02
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,61.4
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.85
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,93.51
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.11
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
924001,WASHINGTON SQUARE,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.29
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.7
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,84.1
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.6
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,169.5
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.8
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,60.7
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,73.43
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,95.77
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.57
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,187.3
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
924001,WASHINGTON SQUARE,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.8
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
