Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.45
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,56.2
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.6
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.28
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.14
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
924001,WASHINGTON SQUARE,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.21
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.34
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.13
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.14
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.27
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.45
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.99
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.93
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
924001,WASHINGTON SQUARE,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.96
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,64.3
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.27
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.74
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,64.2
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,76.69
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.37
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.88
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
924001,WASHINGTON SQUARE,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.24
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,94.6
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.99
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.51
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,82.67
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.99
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
924001,WASHINGTON SQUARE,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.04
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,78.9
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.91
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,66.9
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.47
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.98
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.38
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
924001,WASHINGTON SQUARE,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.04
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.04
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.7
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.06
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
924001,WASHINGTON SQUARE,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.81
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.74
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,62.8
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.93
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.7
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
924001,WASHINGTON SQUARE,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.86
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.83
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
924001,WASHINGTON SQUARE,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.84
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.07
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.01
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
924001,WASHINGTON SQUARE,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.18
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,transformer,,Temperature,C,24.6
