Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.34
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.75
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
924001,WASHINGTON SQUARE,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.54
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.36
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.88
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
924001,WASHINGTON SQUARE,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.75
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.39
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.69
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.51
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
924001,WASHINGTON SQUARE,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.65
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.6
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.55
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,transformer,,Temperature,C,24.9
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.19
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.88
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
924001,WASHINGTON SQUARE,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,transformer,,Temperature,C,25.0
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
924001,WASHINGTON SQUARE,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.48
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.92
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
924001,WASHINGTON SQUARE,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.47
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
924001,WASHINGTON SQUARE,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,56.5
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.39
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
924001,WASHINGTON SQUARE,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.64
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
924001,WASHINGTON SQUARE,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.66
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,transformer,,Temperature,C,25.6
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
924001,WASHINGTON SQUARE,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
