Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.46
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.24
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
924001,WASHINGTON SQUARE,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,transformer,,Temperature,C,25.8
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.39
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
924001,WASHINGTON SQUARE,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.11
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,transformer,,Temperature,C,25.9
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.25
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
924001,WASHINGTON SQUARE,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.75
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,54.8
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,transformer,,Temperature,C,26.0
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,52.66
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
924001,WASHINGTON SQUARE,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.3
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.84
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
924001,WASHINGTON SQUARE,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,transformer,,Temperature,C,26.2
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,55.84
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
924001,WASHINGTON SQUARE,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.98
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.43
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
924001,WASHINGTON SQUARE,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.48
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
924001,WASHINGTON SQUARE,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.63
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.01
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,transformer,,Temperature,C,26.6
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.67
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
924001,WASHINGTON SQUARE,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.8
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
