Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,transformer,,Temperature,C,26.7
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.27
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.86
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
924001,WASHINGTON SQUARE,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.21
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.47
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.36
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
924001,WASHINGTON SQUARE,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.51
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.71
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,53.8
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.89
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
924001,WASHINGTON SQUARE,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,transformer,,Temperature,C,27.1
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.65
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
924001,WASHINGTON SQUARE,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.91
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.81
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,56.9
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.64
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
924001,WASHINGTON SQUARE,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.4
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.63
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.3
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.02
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
924001,WASHINGTON SQUARE,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.85
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.74
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,59.9
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,65.11
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.38
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
924001,WASHINGTON SQUARE,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.88
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.24
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.4
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.24
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.12
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
924001,WASHINGTON SQUARE,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.14
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.78
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.24
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.57
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.83
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.62
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,transformer,,Temperature,C,27.8
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.27
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.26
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.77
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
924001,WASHINGTON SQUARE,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.76
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,transformer,,Temperature,C,27.9
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,62.99
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,64.38
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
924001,WASHINGTON SQUARE,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
