Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.53
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.39
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.43
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.6
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.6
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.41
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,transformer,,Temperature,C,28.0
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.32
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.71
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.41
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
924001,WASHINGTON SQUARE,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.21
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.82
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.28
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.24
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,56.0
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.89
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,61.8
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,transformer,,Temperature,C,28.2
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.88
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.83
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.52
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
924001,WASHINGTON SQUARE,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.2
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.8
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.57
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,64.6
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,64.2
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,transformer,,Temperature,C,28.3
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,65.63
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.56
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
924001,WASHINGTON SQUARE,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.96
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.96
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,65.3
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.83
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,74.3
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.82
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,52.9
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,transformer,,Temperature,C,28.4
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.63
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.78
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.89
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
924001,WASHINGTON SQUARE,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.89
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.83
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,transformer,,Temperature,C,28.6
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,65.46
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.32
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.78
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
924001,WASHINGTON SQUARE,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.26
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.27
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.1
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,transformer,,Temperature,C,28.7
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.76
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,65.63
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.37
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
924001,WASHINGTON SQUARE,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.82
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.52
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.92
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.52
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,transformer,,Temperature,C,28.8
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,72.85
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.09
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.7
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
924001,WASHINGTON SQUARE,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.55
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.49
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.47
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.59
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,transformer,,Temperature,C,29.0
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,71.28
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.65
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.82
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
924001,WASHINGTON SQUARE,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.9
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.83
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.75
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,62.9
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.8
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,transformer,,Temperature,C,26.7
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,72.97
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,70.25
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.98
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
924001,WASHINGTON SQUARE,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.27
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.45
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.33
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.2
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.14
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.47
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,78.6
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
