Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.6
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,78.18
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,74.7
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.82
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
924001,WASHINGTON SQUARE,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.97
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.24
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.8
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.9
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.92
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,80.9
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.8
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,73.45
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,78.81
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.64
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
924001,WASHINGTON SQUARE,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.1
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.69
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,62.7
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.4
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.3
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.62
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.82
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.6
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,transformer,,Temperature,C,26.9
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,80.81
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,73.41
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.17
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
924001,WASHINGTON SQUARE,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.5
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.21
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,80.3
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.3
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.82
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.35
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,67.8
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,55.6
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,91.45
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,72.46
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.31
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
924001,WASHINGTON SQUARE,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.4
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.23
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.44
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.15
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.16
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,76.0
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,transformer,,Temperature,C,27.1
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,83.3
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,84.29
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,69.36
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
924001,WASHINGTON SQUARE,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.56
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.76
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.15
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.8
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.6
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.6
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.66
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.42
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,88.5
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.6
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.93
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,69.7
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,88.45
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,91.84
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.62
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
924001,WASHINGTON SQUARE,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.72
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.21
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,80.1
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.0
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.22
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.24
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,100.1
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.1
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.45
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,101.64
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,91.18
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.93
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,198.1
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.9
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
924001,WASHINGTON SQUARE,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.54
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.71
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.76
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,88.3
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.7
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.65
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.03
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,89.9
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.0
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.82
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,71.1
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,111.15
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,87.68
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.58
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,209.3
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.4
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
924001,WASHINGTON SQUARE,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.74
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.94
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.13
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,66.8
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.2
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.58
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.63
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.57
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,88.6
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.5
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.7
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.89
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,98.44
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,93.72
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.87
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,207.3
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
924001,WASHINGTON SQUARE,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.97
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.06
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.5
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,68.7
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.59
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.7
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.69
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,87.8
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.1
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.27
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,80.6
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,98.26
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,97.42
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.44
