Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,199.6
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
924001,WASHINGTON SQUARE,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.05
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.4
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.77
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.3
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.7
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.81
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.69
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.43
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,100.1
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.9
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.71
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,78.4
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,103.88
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,111.78
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.85
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,219.6
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.9
924001,WASHINGTON SQUARE,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.44
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.42
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.82
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,73.5
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.3
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.41
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.28
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.32
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,120.1
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,225.9
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.61
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,72.3
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,104.63
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,108.47
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.45
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,207.4
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
924001,WASHINGTON SQUARE,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.33
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.95
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.72
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,75.9
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,179.2
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.3
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.9
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.04
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.09
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,109.9
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,210.6
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.09
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,104.68
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,108.36
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.96
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,216.5
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
924001,WASHINGTON SQUARE,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.17
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.18
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.07
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,70.5
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,167.4
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.4
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.84
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.06
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.21
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,130.1
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,236.3
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.07
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,87.0
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.9
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,106.62
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,111.99
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.3
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,227.4
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.0
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.3
924001,WASHINGTON SQUARE,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.98
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.12
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.25
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.0
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.6
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.74
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.32
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.31
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,118.0
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,233.2
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.4
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.18
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,97.2
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,111.19
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,111.68
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,82.85
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,208.0
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.1
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
924001,WASHINGTON SQUARE,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.99
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.01
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.68
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,80.8
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,203.2
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.0
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.7
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.32
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.72
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.71
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.35
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,136.1
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,247.1
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.03
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.58
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.3
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,transformer,,Temperature,C,27.6
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,118.57
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,122.95
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.53
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,254.1
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.1
924001,WASHINGTON SQUARE,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,55.47
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.88
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.8
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,100.4
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,227.1
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,190.4
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.4
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.59
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.08
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,117.6
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.6
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.0
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.37
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,89.5
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,122.68
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,117.07
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.68
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,268.0
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.2
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.4
924001,WASHINGTON SQUARE,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,60.0
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.88
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.44
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,94.6
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,240.4
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,200.1
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.79
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.48
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.91
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,97.7
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.2
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.19
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,88.7
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.4
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,130.23
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,123.14
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.27
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,244.3
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,522.4
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.5
924001,WASHINGTON SQUARE,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,53.26
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,60.68
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.91
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,106.8
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,214.0
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,243.2
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.61
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.64
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.97
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,103.2
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,205.2
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.55
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,120.78
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,133.94
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.9
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,264.7
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.2
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,538.0
924001,WASHINGTON SQUARE,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,50.92
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.55
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.45
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,90.4
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,204.2
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,187.9
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
