Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.1
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.81
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.98
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,112.9
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,221.8
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.63
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,125.34
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.28
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,234.4
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.5
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.7
924001,WASHINGTON SQUARE,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.65
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,63.53
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.85
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,124.2
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,255.9
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.2
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.7
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.17
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,69.58
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.05
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,149.0
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,279.7
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.8
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.69
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,111.1
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,187.5
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,145.38
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,126.03
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,94.86
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,245.6
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,584.3
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,507.6
924001,WASHINGTON SQUARE,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,57.6
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.64
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.92
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,99.5
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,231.9
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.8
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.6
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.91
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,61.51
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.65
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,126.9
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,248.1
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.47
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.79
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.8
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,27.4
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,136.19
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,125.17
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,91.66
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,234.3
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,547.8
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.8
924001,WASHINGTON SQUARE,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,53.05
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.64
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.2
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,85.9
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,213.1
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.2
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.8
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.94
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,58.86
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.66
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,105.9
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.1
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,237.5
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.6
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.78
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,83.0
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,132.11
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,119.1
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,106.44
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.1
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,530.5
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.8
924001,WASHINGTON SQUARE,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,52.86
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.52
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.43
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,79.9
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,213.8
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,168.7
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.2
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.57
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.7
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.33
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,97.1
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,210.6
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.1
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.25
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.4
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,132.2
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,114.04
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,101.45
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.9
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,534.9
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
924001,WASHINGTON SQUARE,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.56
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.34
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.44
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,76.7
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.4
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.6
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.96
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.81
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.82
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,120.1
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.6
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,239.2
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.81
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,83.1
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.6
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,121.92
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,120.85
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,104.77
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.3
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.4
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.6
924001,WASHINGTON SQUARE,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.5
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.29
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.62
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.94
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,72.5
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.2
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.2
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,188.2
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.99
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.96
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.14
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,132.0
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.1
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,233.8
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.07
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,104.5
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.7
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,27.1
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,121.67
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,119.15
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.5
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,233.7
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,489.8
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.0
924001,WASHINGTON SQUARE,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,54.39
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.64
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.13
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,219.6
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,168.5
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.5
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.81
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,66.82
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.63
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,152.9
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.6
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,268.6
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.41
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.69
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,120.4
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,178.9
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,149.81
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,135.44
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.57
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,298.2
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,601.4
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,543.7
924001,WASHINGTON SQUARE,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.69
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.51
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.28
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,72.3
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.2
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,193.6
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.3
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.63
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,69.68
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.53
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,159.0
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.1
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,281.0
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.61
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.98
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,117.7
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.7
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,26.9
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,130.26
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,146.37
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.71
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,296.6
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,525.7
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,589.1
924001,WASHINGTON SQUARE,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,55.67
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.77
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.38
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,84.8
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,224.1
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.9
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.8
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.59
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,68.13
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.97
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,144.9
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,274.4
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.11
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,118.7
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.2
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
